ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 00:00,2,0.000,ALERT,213.06,302.37,59.986,1487307604,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,620165.6,620165.6,25840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307606,1629014.00
02/17/2017 00:00,2,0.000,ALERT,212.38,301.47,60.018,1487307604,"274151322000085","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,849767.0,849767.0,25854,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307607,1629015.00
02/17/2017 00:00,2,0.000,ALERT,213.29,302.07,59.991,1487307604,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,609018.2,609018.2,26341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307609,1629016.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.37,59.986,1487307604,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,611968.1,611968.1,26299,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307611,1629017.00
02/17/2017 00:00,2,0.000,ALERT,212.38,302.98,59.996,1487307604,"201051344000646","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,607417.6,607417.6,26211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307613,1629018.00
02/17/2017 00:00,2,0.000,ALERT,211.93,302.68,59.965,1487307604,"274151322000052","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,878595.8,878595.8,25633,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307615,1629019.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.98,59.986,1487307604,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,617936.8,617936.8,26370,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307616,1629020.00
02/17/2017 00:00,2,0.000,ALERT,212.38,303.28,59.981,1487307604,"201051344001230","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,610910.9,610910.9,26061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307618,1629021.00
02/17/2017 00:00,2,0.000,ALERT,213.06,303.88,59.991,1487307604,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,602766.5,602766.5,26247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307620,1629022.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.98,59.991,1487307604,"201051344000955","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,618336.8,618336.8,26176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307622,1629023.00
02/17/2017 00:00,2,0.000,ALERT,212.16,301.47,59.991,1487307604,"274151322000094","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,723037.2,723037.2,26549,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307624,1629024.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.68,59.996,1487307604,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,627518.5,627518.5,26158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307625,1629025.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.98,59.991,1487307604,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,614732.3,614732.3,26265,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307627,1629026.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.68,59.996,1487307604,"201051344000438","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,615840.8,615840.8,26252,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307629,1629027.00
02/17/2017 00:00,2,0.000,ALERT,212.83,302.68,59.996,1487307604,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,598025.9,598025.9,26484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307631,1629028.00
02/17/2017 00:00,2,0.000,ALERT,212.38,301.77,59.975,1487307604,"274151322000083","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,869986.4,869986.4,25683,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307633,1629029.00
02/17/2017 00:00,2,0.000,ALERT,212.83,301.77,59.991,1487307604,"274151322000076","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,927312.8,927312.8,25785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307635,1629030.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.68,59.991,1487307604,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,610367.4,610367.4,26326,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307636,1629031.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.98,59.996,1487307604,"274151322000095","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,918517.8,918517.8,25892,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307638,1629032.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.07,59.991,1487307604,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,570974.2,570974.2,26362,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307640,1629033.00
02/17/2017 00:00,2,0.000,ALERT,212.38,302.07,59.991,1487307604,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,615534.1,615534.1,26439,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307642,1629034.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.07,60.018,1487307604,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,620620.9,620620.9,25987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307644,1629035.00
02/17/2017 00:00,2,0.000,ALERT,212.83,302.07,59.981,1487307604,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,620345.1,620345.1,25835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307645,1629036.00
02/17/2017 00:00,2,0.000,ALERT,212.83,302.68,59.986,1487307604,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,615749.8,615749.8,26134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307647,1629037.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.37,59.986,1487307604,"201051344000917","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,613026.5,613026.5,26114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307649,1629038.00
02/17/2017 00:00,2,0.000,ALERT,212.83,302.98,59.981,1487307604,"201051344001145","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,619638.8,619638.8,25981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307651,1629039.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.07,59.986,1487307604,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,610572.9,610572.9,26311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307653,1629040.00
02/17/2017 00:00,2,0.000,ALERT,211.70,300.87,59.986,1487307604,"274151322000088","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,834077.4,834077.4,25897,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307654,1629041.00
02/17/2017 00:00,2,0.000,ALERT,212.83,301.17,59.975,1487307604,"274151322000068","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,723886.4,723886.4,26447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307656,1629042.00
02/17/2017 00:00,2,0.000,ALERT,211.93,302.68,60.007,1487307604,"201051344001135","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,606005.3,606005.3,26362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307658,1629043.00
02/17/2017 00:00,2,0.000,ALERT,211.93,302.68,59.938,1487307604,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,622529.2,622529.2,26237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307660,1629044.00
02/17/2017 00:00,2,0.000,ALERT,212.38,302.07,59.975,1487307604,"201051344001203","219011344069620",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,614169.2,614169.2,26375,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307661,1629045.00
02/17/2017 00:00,2,0.000,ALERT,211.93,302.07,59.975,1487307604,"274151322000054","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,851338.8,851338.8,25811,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307663,1629046.00
02/17/2017 00:00,2,0.000,ALERT,212.38,301.47,59.970,1487307604,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,609195.4,609195.4,26380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307665,1629047.00
02/17/2017 00:00,2,0.000,ALERT,212.38,302.68,59.970,1487307604,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,611822.6,611822.6,26214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307667,1629048.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.07,59.975,1487307604,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,628567.5,628567.5,25743,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307669,1629049.00
02/17/2017 00:00,2,0.000,ALERT,212.38,301.17,59.975,1487307604,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,618084.9,618084.9,25830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307670,1629050.00
02/17/2017 00:00,2,0.000,ALERT,212.16,302.37,60.007,1487307604,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,630101.2,630101.2,25723,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307672,1629051.00
02/17/2017 00:00,2,0.000,ALERT,212.16,301.77,60.002,1487307604,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,621510.9,621510.9,25923,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307674,1629052.00
02/17/2017 00:00,2,0.000,ALERT,212.38,301.77,59.975,1487307604,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,609817.4,609817.4,26261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487307676,1629053.00
02/17/2017 00:00,2,0.000,ALERT,212.61,302.68,59.975,1487307604,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,620935.9,620935.9,25805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307678,1629054.00
02/17/2017 00:00,2,0.000,ALERT,212.16,301.17,59.965,1487307604,"274151322000087","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,822898.0,822898.0,26140,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487307679,1629055.00
02/17/2017 00:15,2,0.000,ALERT,213.74,303.58,60.034,1487308503,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,620165.6,620165.6,25842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308505,1629056.00
02/17/2017 00:15,2,0.000,ALERT,212.83,302.68,60.012,1487308503,"274151322000085","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,849767.0,849767.0,25856,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308507,1629057.00
02/17/2017 00:15,2,0.000,ALERT,213.96,303.58,60.007,1487308503,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,609018.2,609018.2,26343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308509,1629058.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.039,1487308503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,611968.1,611968.1,26301,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308511,1629059.00
02/17/2017 00:15,2,0.000,ALERT,212.83,303.88,60.018,1487308503,"201051344000646","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,607417.6,607417.6,26213,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308513,1629060.00
02/17/2017 00:15,2,0.000,ALERT,212.61,303.58,59.986,1487308503,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,878595.8,878595.8,25635,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308514,1629061.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.012,1487308503,"201051344000585","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,617936.8,617936.8,26372,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308516,1629062.00
02/17/2017 00:15,2,0.000,ALERT,212.83,304.18,60.018,1487308503,"201051344001230","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,610910.9,610910.9,26063,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308518,1629063.00
02/17/2017 00:15,2,0.000,ALERT,213.51,304.48,60.018,1487308503,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,602766.5,602766.5,26249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308520,1629064.00
02/17/2017 00:15,2,0.000,ALERT,212.83,303.88,60.002,1487308503,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,618336.8,618336.8,26178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308522,1629065.00
02/17/2017 00:15,2,0.000,ALERT,212.83,302.37,60.007,1487308503,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,723037.2,723037.2,26551,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308523,1629066.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.007,1487308503,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,627518.5,627518.5,26160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308525,1629067.00
02/17/2017 00:15,2,0.000,ALERT,212.83,304.18,60.028,1487308503,"201051344000890","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,614732.3,614732.3,26267,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308527,1629068.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.002,1487308503,"201051344000438","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,615840.8,615840.8,26254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308529,1629069.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.28,59.970,1487308503,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,598025.9,598025.9,26486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308531,1629070.00
02/17/2017 00:15,2,0.000,ALERT,213.06,302.98,60.007,1487308503,"274151322000083","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,869986.4,869986.4,25685,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308532,1629071.00
02/17/2017 00:15,2,0.000,ALERT,213.51,303.28,59.975,1487308503,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,927312.8,927312.8,25787,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308534,1629072.00
02/17/2017 00:15,2,0.000,ALERT,213.06,304.18,60.039,1487308503,"201051344000868","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,610367.4,610367.4,26328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308536,1629073.00
02/17/2017 00:15,2,0.000,ALERT,212.83,303.88,60.002,1487308503,"274151322000095","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,918517.8,918517.8,25894,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308538,1629074.00
02/17/2017 00:15,2,0.000,ALERT,213.06,303.28,59.981,1487308503,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,570974.2,570974.2,26364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308540,1629075.00
02/17/2017 00:15,2,0.000,ALERT,212.83,302.98,60.007,1487308503,"201051344001025","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,615534.1,615534.1,26441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308542,1629076.00
02/17/2017 00:15,2,0.000,ALERT,213.06,303.58,60.012,1487308503,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,620620.9,620620.9,25989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308544,1629077.00
02/17/2017 00:15,2,0.000,ALERT,213.74,303.58,60.039,1487308503,"201051344000853","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,620345.1,620345.1,25837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308546,1629078.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.012,1487308503,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,615749.8,615749.8,26136,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308547,1629079.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.58,59.986,1487308503,"201051344000917","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,613026.5,613026.5,26116,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308549,1629080.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.023,1487308503,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,619638.8,619638.8,25983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308551,1629081.00
02/17/2017 00:15,2,0.000,ALERT,213.06,302.98,60.012,1487308503,"201051344000651","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,610572.9,610572.9,26313,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308553,1629082.00
02/17/2017 00:15,2,0.000,ALERT,212.38,302.37,60.002,1487308503,"274151322000088","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,834077.4,834077.4,25899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308554,1629083.00
02/17/2017 00:15,2,0.000,ALERT,213.51,302.37,59.991,1487308503,"274151322000068","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,723886.4,723886.4,26449,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308556,1629084.00
02/17/2017 00:15,2,0.000,ALERT,212.83,303.58,60.007,1487308503,"201051344001135","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,606005.3,606005.3,26364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308558,1629085.00
02/17/2017 00:15,2,0.000,ALERT,212.83,304.18,60.028,1487308503,"201051344000594","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,622529.2,622529.2,26239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308560,1629086.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.58,60.028,1487308503,"201051344001203","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,614169.2,614169.2,26377,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308562,1629087.00
02/17/2017 00:15,2,0.000,ALERT,212.61,302.68,60.002,1487308503,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,851338.8,851338.8,25813,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308563,1629088.00
02/17/2017 00:15,2,0.000,ALERT,213.51,302.98,60.007,1487308503,"201051344000867","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,609195.4,609195.4,26382,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308565,1629089.00
02/17/2017 00:15,2,0.000,ALERT,213.06,303.58,60.012,1487308503,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,611822.6,611822.6,26216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308567,1629090.00
02/17/2017 00:15,2,0.000,ALERT,213.06,303.58,60.012,1487308503,"201051344000900","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,628567.5,628567.5,25745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308569,1629091.00
02/17/2017 00:15,2,0.000,ALERT,213.51,302.98,60.012,1487308503,"201051344000648","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,618084.9,618084.9,25832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308571,1629092.00
02/17/2017 00:15,2,0.000,ALERT,213.51,304.18,60.002,1487308503,"201051344000569","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,630101.2,630101.2,25725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308573,1629093.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.88,60.002,1487308503,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,621510.9,621510.9,25925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308574,1629094.00
02/17/2017 00:15,2,0.000,ALERT,213.29,303.58,60.007,1487308503,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,609817.4,609817.4,26263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487308576,1629095.00
02/17/2017 00:15,2,0.000,ALERT,213.74,304.48,60.002,1487308503,"201051344000576","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,620935.9,620935.9,25807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308578,1629096.00
02/17/2017 00:15,2,0.000,ALERT,213.06,301.77,60.023,1487308503,"274151322000087","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,822898.0,822898.0,26142,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487308580,1629097.00
02/17/2017 00:30,2,0.000,ALERT,213.51,303.58,59.959,1487309403,"201051344000645","219011344069620",0.00,-2.00,0,289.45,305.38,0.0,0.0,0.000,620165.6,620165.6,25844,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309405,1629098.00
02/17/2017 00:30,2,0.000,ALERT,212.83,303.28,59.954,1487309403,"274151322000085","219011344069620",0.00,-2.50,0,289.15,305.68,0.0,0.0,0.000,849767.0,849767.0,25858,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309407,1629099.00
02/17/2017 00:30,2,0.000,ALERT,213.74,303.58,59.917,1487309403,"201051344000633","219011344069620",0.00,-2.50,0,287.65,305.08,0.0,0.0,0.000,609018.2,609018.2,26345,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309409,1629100.00
02/17/2017 00:30,2,0.000,ALERT,213.29,303.88,59.954,1487309403,"201051344000469","219011344069620",0.00,-3.00,0,288.55,305.08,0.0,0.0,0.000,611968.1,611968.1,26303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309411,1629101.00
02/17/2017 00:30,2,0.000,ALERT,212.38,302.98,59.954,1487309403,"201051344000646","219011344069620",0.00,-3.00,0,288.55,305.38,0.0,0.0,0.000,607417.6,607417.6,26215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309413,1629102.00
02/17/2017 00:30,2,0.000,ALERT,212.38,304.18,59.965,1487309403,"274151322000052","219011344069620",0.00,-2.50,0,289.15,305.98,0.0,0.0,0.000,878595.8,878595.8,25637,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309415,1629103.00
02/17/2017 00:30,2,0.000,ALERT,212.61,303.28,59.959,1487309403,"201051344000585","219011344069620",0.00,-2.50,0,288.55,305.38,0.0,0.0,0.000,617936.8,617936.8,26374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309416,1629104.00
02/17/2017 00:30,2,0.000,ALERT,212.61,303.28,59.959,1487309403,"201051344001230","219011344069620",0.00,-2.50,0,289.45,305.68,0.0,0.0,0.000,610910.9,610910.9,26065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309418,1629105.00
02/17/2017 00:30,2,0.000,ALERT,213.06,303.58,59.970,1487309403,"201051344000582","219011344069620",0.00,-3.50,0,289.75,306.28,0.0,0.0,0.000,602766.5,602766.5,26251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309420,1629106.00
02/17/2017 00:30,2,0.000,ALERT,212.38,302.98,59.970,1487309403,"201051344000955","219011344069620",0.00,-3.00,0,289.15,305.38,0.0,0.0,0.000,618336.8,618336.8,26180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309422,1629107.00
02/17/2017 00:30,2,0.000,ALERT,212.83,302.98,59.959,1487309403,"274151322000094","219011344069620",0.00,-3.50,0,288.55,305.08,0.0,0.0,0.000,723037.2,723037.2,26553,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309424,1629108.00
02/17/2017 00:30,2,0.000,ALERT,213.06,304.48,59.970,1487309403,"201051344000579","219011344069620",0.00,-2.00,0,290.05,306.28,0.0,0.0,0.000,627518.5,627518.5,26162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309425,1629109.00
02/17/2017 00:30,2,0.000,ALERT,212.38,303.28,59.975,1487309403,"201051344000890","219011344069620",0.00,-2.50,0,289.45,306.58,0.0,0.0,0.000,614732.3,614732.3,26269,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309427,1629110.00
02/17/2017 00:30,2,0.000,ALERT,212.83,302.98,59.965,1487309403,"201051344000438","219011344069620",0.00,-3.00,0,289.15,305.68,0.0,0.0,0.000,615840.8,615840.8,26256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309429,1629111.00
02/17/2017 00:30,2,0.000,ALERT,212.83,302.37,59.975,1487309403,"201051344000417","219011344069620",0.00,-3.00,0,288.55,305.08,0.0,0.0,0.000,598025.9,598025.9,26488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309431,1629112.00
02/17/2017 00:30,2,0.000,ALERT,212.83,303.88,59.959,1487309403,"274151322000083","219011344069620",0.00,-2.50,0,289.75,305.98,0.0,0.0,0.000,869986.4,869986.4,25687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309433,1629113.00
02/17/2017 00:30,2,0.000,ALERT,213.29,304.18,59.965,1487309403,"274151322000076","219011344069620",0.00,-2.50,0,289.15,305.98,0.0,0.0,0.000,927312.8,927312.8,25789,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309434,1629114.00
02/17/2017 00:30,2,0.000,ALERT,212.83,304.48,59.975,1487309403,"201051344000868","219011344069620",0.00,-3.00,0,290.05,306.28,0.0,0.0,0.000,610367.4,610367.4,26330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309436,1629115.00
02/17/2017 00:30,2,0.000,ALERT,212.61,304.78,59.959,1487309403,"274151322000095","219011344069620",0.00,-3.50,0,290.35,306.88,0.0,0.0,0.000,918517.8,918517.8,25896,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309438,1629116.00
02/17/2017 00:30,2,0.000,ALERT,212.83,303.88,59.933,1487309403,"201051344000988","219011344069620",0.00,-2.00,0,287.05,305.08,0.0,0.0,0.000,570974.2,570974.2,26366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309440,1629117.00
02/17/2017 00:30,2,0.000,ALERT,212.38,302.07,59.981,1487309403,"201051344001025","219011344069620",0.00,-3.50,0,288.55,305.98,0.0,0.0,0.000,615534.1,615534.1,26443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309442,1629118.00
02/17/2017 00:30,2,0.000,ALERT,212.83,303.88,59.981,1487309403,"201051344000458","219011344069620",0.00,-1.00,0,289.45,306.28,0.0,0.0,0.000,620620.9,620620.9,25991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309443,1629119.00
02/17/2017 00:30,2,0.000,ALERT,213.51,303.58,59.981,1487309403,"201051344000853","219011344069620",0.00,-3.00,0,289.45,305.68,0.0,0.0,0.000,620345.1,620345.1,25839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309445,1629120.00
02/17/2017 00:30,2,0.000,ALERT,213.06,302.68,59.986,1487309403,"201051344000685","219011344069620",0.00,-2.50,0,289.15,305.38,0.0,0.0,0.000,615749.8,615749.8,26138,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309447,1629121.00
02/17/2017 00:30,2,0.000,ALERT,212.83,302.07,59.991,1487309403,"201051344000917","219011344069620",0.00,-1.50,0,287.95,305.08,0.0,0.0,0.000,613026.5,613026.5,26118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309449,1629122.00
02/17/2017 00:30,2,0.000,ALERT,212.83,302.98,59.986,1487309403,"201051344001145","219011344069620",0.00,-3.00,0,289.45,305.98,0.0,0.0,0.000,619638.8,619638.8,25985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309451,1629123.00
02/17/2017 00:30,2,0.000,ALERT,212.61,301.77,59.981,1487309403,"201051344000651","219011344069620",0.00,-4.00,0,288.55,305.08,0.0,0.0,0.000,610572.9,610572.9,26315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309452,1629124.00
02/17/2017 00:30,2,0.000,ALERT,212.38,303.28,59.981,1487309403,"274151322000088","219011344069620",0.00,-2.00,0,288.85,305.08,0.0,0.0,0.000,834077.4,834077.4,25901,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309454,1629125.00
02/17/2017 00:30,2,0.000,ALERT,213.51,302.98,59.975,1487309403,"274151322000068","219011344069620",0.00,-1.50,0,288.55,304.78,0.0,0.0,0.000,723886.4,723886.4,26451,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309456,1629126.00
02/17/2017 00:30,2,0.000,ALERT,212.16,302.68,59.986,1487309403,"201051344001135","219011344069620",0.00,-2.50,0,289.15,305.98,0.0,0.0,0.000,606005.3,606005.3,26366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309458,1629127.00
02/17/2017 00:30,2,0.000,ALERT,212.61,304.48,59.986,1487309403,"201051344000594","219011344069620",0.00,-3.00,0,289.15,305.68,0.0,0.0,0.000,622529.2,622529.2,26241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309459,1629128.00
02/17/2017 00:30,2,0.000,ALERT,212.83,302.68,60.028,1487309403,"201051344001203","219011344069620",0.00,-3.00,0,288.85,307.18,0.0,0.0,0.000,614169.2,614169.2,26379,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309461,1629129.00
02/17/2017 00:30,2,0.000,ALERT,212.38,304.18,59.986,1487309403,"274151322000054","219011344069620",0.00,-1.50,0,289.45,305.68,0.0,0.0,0.000,851338.8,851338.8,25815,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309463,1629130.00
02/17/2017 00:30,2,0.000,ALERT,213.29,303.58,59.986,1487309403,"201051344000867","219011344069620",0.00,-2.00,0,288.85,305.68,0.0,0.0,0.000,609195.4,609195.4,26384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309465,1629131.00
02/17/2017 00:30,2,0.000,ALERT,212.38,302.68,59.944,1487309403,"201051344001093","219011344069620",0.00,-1.50,0,288.85,305.38,0.0,0.0,0.000,611822.6,611822.6,26218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309467,1629132.00
02/17/2017 00:30,2,0.000,ALERT,212.83,303.88,59.975,1487309403,"201051344000900","219011344069620",0.00,-3.00,0,288.85,305.38,0.0,0.0,0.000,628567.5,628567.5,25747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309468,1629133.00
02/17/2017 00:30,2,0.000,ALERT,213.29,303.28,59.981,1487309403,"201051344000648","219011344069620",0.00,-3.50,0,288.85,305.38,0.0,0.0,0.000,618084.9,618084.9,25834,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309470,1629134.00
02/17/2017 00:30,2,0.000,ALERT,212.83,304.18,59.986,1487309403,"201051344000569","219011344069620",0.00,-2.50,0,290.05,306.28,0.0,0.0,0.000,630101.2,630101.2,25727,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309472,1629135.00
02/17/2017 00:30,2,0.000,ALERT,213.06,303.88,60.002,1487309403,"201051344000983","219011344069620",0.00,-2.00,0,289.75,305.98,0.0,0.0,0.000,621510.9,621510.9,25927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309474,1629136.00
02/17/2017 00:30,2,0.000,ALERT,213.06,303.58,59.981,1487309403,"201051344001158","219011344069620",0.00,-3.50,0,288.85,305.08,0.0,0.0,0.000,609817.4,609817.4,26265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309476,1629137.00
02/17/2017 00:30,2,0.000,ALERT,213.51,304.18,59.981,1487309403,"201051344000576","219011344069620",0.00,-2.50,0,289.45,305.68,0.0,0.0,0.000,620935.9,620935.9,25809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487309478,1629138.00
02/17/2017 00:30,2,0.000,ALERT,212.61,302.68,59.970,1487309403,"274151322000087","219011344069620",0.00,-1.50,0,288.25,304.78,0.0,0.0,0.000,822898.0,822898.0,26144,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487309479,1629139.00
02/17/2017 00:45,2,0.000,ALERT,213.74,303.88,59.981,1487310304,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,620165.6,620165.6,25846,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310306,1629140.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.98,59.981,1487310304,"274151322000085","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,849767.0,849767.0,25860,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310307,1629141.00
02/17/2017 00:45,2,0.000,ALERT,213.74,303.58,59.970,1487310304,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,609018.2,609018.2,26347,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310309,1629142.00
02/17/2017 00:45,2,0.000,ALERT,213.29,303.88,59.981,1487310304,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,611968.1,611968.1,26305,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310311,1629143.00
02/17/2017 00:45,2,0.000,ALERT,212.61,302.68,59.981,1487310304,"201051344000646","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,607417.6,607417.6,26217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310313,1629144.00
02/17/2017 00:45,2,0.000,ALERT,212.61,304.18,59.986,1487310304,"274151322000052","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,878595.8,878595.8,25639,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310314,1629145.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.98,59.981,1487310304,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,617936.8,617936.8,26376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310316,1629146.00
02/17/2017 00:45,2,0.000,ALERT,212.83,303.28,59.981,1487310304,"201051344001230","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,610910.9,610910.9,26067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310318,1629147.00
02/17/2017 00:45,2,0.000,ALERT,213.29,303.88,59.975,1487310304,"201051344000582","219011344069620",0.00,-3.50,0,301.77,305.08,0.0,0.0,0.000,602766.5,602766.5,26253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310320,1629148.00
02/17/2017 00:45,2,0.000,ALERT,212.38,302.98,59.970,1487310304,"201051344000955","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,618336.8,618336.8,26182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310322,1629149.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.98,59.944,1487310304,"274151322000094","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,723037.2,723037.2,26555,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310323,1629150.00
02/17/2017 00:45,2,0.000,ALERT,213.29,304.48,59.991,1487310304,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,627518.5,627518.5,26164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310325,1629151.00
02/17/2017 00:45,2,0.000,ALERT,212.61,303.28,59.981,1487310304,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,614732.3,614732.3,26271,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310327,1629152.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.98,59.986,1487310304,"201051344000438","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,615840.8,615840.8,26258,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310329,1629153.00
02/17/2017 00:45,2,0.000,ALERT,213.06,302.37,60.012,1487310304,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,598025.9,598025.9,26490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310331,1629154.00
02/17/2017 00:45,2,0.000,ALERT,212.83,303.88,60.028,1487310304,"274151322000083","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,869986.4,869986.4,25689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310332,1629155.00
02/17/2017 00:45,2,0.000,ALERT,213.51,303.88,60.012,1487310304,"274151322000076","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,927312.8,927312.8,25791,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310334,1629156.00
02/17/2017 00:45,2,0.000,ALERT,213.06,304.18,59.991,1487310304,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,610367.4,610367.4,26332,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310336,1629157.00
02/17/2017 00:45,2,0.000,ALERT,212.61,304.48,59.949,1487310304,"274151322000095","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,918517.8,918517.8,25898,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310338,1629158.00
