ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 00:45,2,0.000,ALERT,213.06,303.28,59.996,1487310304,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,570974.2,570974.2,26368,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310340,1629159.00
02/17/2017 00:45,2,0.000,ALERT,212.61,302.07,59.996,1487310304,"201051344001025","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,615534.1,615534.1,26445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310342,1629160.00
02/17/2017 00:45,2,0.000,ALERT,213.06,303.58,59.970,1487310304,"201051344000458","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,620620.9,620620.9,25993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310343,1629161.00
02/17/2017 00:45,2,0.000,ALERT,213.74,303.58,60.002,1487310304,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,620345.1,620345.1,25841,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310345,1629162.00
02/17/2017 00:45,2,0.000,ALERT,213.06,302.68,59.996,1487310304,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,615749.8,615749.8,26140,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310347,1629163.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.37,59.991,1487310304,"201051344000917","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,613026.5,613026.5,26120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310349,1629164.00
02/17/2017 00:45,2,0.000,ALERT,213.06,302.98,59.981,1487310304,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,619638.8,619638.8,25987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310350,1629165.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.07,59.996,1487310304,"201051344000651","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,610572.9,610572.9,26317,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310352,1629166.00
02/17/2017 00:45,2,0.000,ALERT,212.38,303.28,59.986,1487310304,"274151322000088","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,834077.4,834077.4,25903,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310354,1629167.00
02/17/2017 00:45,2,0.000,ALERT,213.29,302.68,59.954,1487310304,"274151322000068","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,723886.4,723886.4,26453,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310356,1629168.00
02/17/2017 00:45,2,0.000,ALERT,212.38,302.68,59.986,1487310304,"201051344001135","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,606005.3,606005.3,26368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310358,1629169.00
02/17/2017 00:45,2,0.000,ALERT,212.83,303.88,59.981,1487310304,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,622529.2,622529.2,26243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310359,1629170.00
02/17/2017 00:45,2,0.000,ALERT,212.83,302.37,59.996,1487310304,"201051344001203","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,614169.2,614169.2,26381,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310361,1629171.00
02/17/2017 00:45,2,0.000,ALERT,212.61,304.48,59.959,1487310304,"274151322000054","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,851338.8,851338.8,25817,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310363,1629172.00
02/17/2017 00:45,2,0.000,ALERT,213.29,303.28,59.991,1487310304,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,609195.4,609195.4,26386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310365,1629173.00
02/17/2017 00:45,2,0.000,ALERT,212.61,302.37,60.002,1487310304,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,611822.6,611822.6,26220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310367,1629174.00
02/17/2017 00:45,2,0.000,ALERT,212.83,303.28,60.002,1487310304,"201051344000900","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,628567.5,628567.5,25749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310368,1629175.00
02/17/2017 00:45,2,0.000,ALERT,213.29,302.68,59.996,1487310304,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,618084.9,618084.9,25836,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310370,1629176.00
02/17/2017 00:45,2,0.000,ALERT,213.06,303.88,59.991,1487310304,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,630101.2,630101.2,25729,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310372,1629177.00
02/17/2017 00:45,2,0.000,ALERT,213.06,303.58,59.991,1487310304,"201051344000983","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,621510.9,621510.9,25929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310374,1629178.00
02/17/2017 00:45,2,0.000,ALERT,213.29,303.28,60.018,1487310304,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,609817.4,609817.4,26267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487310376,1629179.00
02/17/2017 00:45,2,0.000,ALERT,213.51,304.18,59.991,1487310304,"201051344000576","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,620935.9,620935.9,25811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310378,1629180.00
02/17/2017 00:45,2,0.000,ALERT,212.38,301.77,59.986,1487310304,"274151322000087","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,822898.0,822898.0,26146,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487310379,1629181.00
02/17/2017 01:00,2,0.000,ALERT,211.25,300.27,59.981,1487311204,"201051344000645","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,620165.6,620165.6,25848,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311206,1629182.00
02/17/2017 01:00,2,0.000,ALERT,210.35,299.67,59.975,1487311204,"274151322000085","219011344069620",0.00,-2.50,0,297.87,305.08,0.0,0.0,0.000,849767.0,849767.0,25862,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311207,1629183.00
02/17/2017 01:00,2,0.000,ALERT,211.48,300.27,59.986,1487311204,"201051344000633","219011344069620",0.00,-3.50,0,297.57,305.08,0.0,0.0,0.000,609018.2,609018.2,26349,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311209,1629184.00
02/17/2017 01:00,2,0.000,ALERT,210.80,300.27,59.981,1487311204,"201051344000469","219011344069620",0.00,-3.50,0,298.17,305.08,0.0,0.0,0.000,611968.1,611968.1,26307,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311211,1629185.00
02/17/2017 01:00,2,0.000,ALERT,210.12,299.67,59.944,1487311204,"201051344000646","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,607417.6,607417.6,26219,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311213,1629186.00
02/17/2017 01:00,2,0.000,ALERT,209.90,300.27,59.970,1487311204,"274151322000052","219011344069620",0.00,-2.50,0,297.87,305.38,0.0,0.0,0.000,878595.8,878595.8,25641,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311215,1629187.00
02/17/2017 01:00,2,0.000,ALERT,210.35,299.67,59.928,1487311204,"201051344000585","219011344069620",0.00,-2.50,0,297.87,304.48,0.0,0.0,0.000,617936.8,617936.8,26378,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311216,1629188.00
02/17/2017 01:00,2,0.000,ALERT,210.35,299.97,59.991,1487311204,"201051344001230","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,610910.9,610910.9,26069,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311218,1629189.00
02/17/2017 01:00,2,0.000,ALERT,210.80,300.57,59.970,1487311204,"201051344000582","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,602766.5,602766.5,26255,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311220,1629190.00
02/17/2017 01:00,2,0.000,ALERT,209.90,299.67,59.970,1487311204,"201051344000955","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,618336.8,618336.8,26184,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311222,1629191.00
02/17/2017 01:00,2,0.000,ALERT,210.12,298.77,59.959,1487311204,"274151322000094","219011344069620",0.00,-3.50,0,297.57,304.48,0.0,0.0,0.000,723037.2,723037.2,26557,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311223,1629192.00
02/17/2017 01:00,2,0.000,ALERT,210.57,300.57,59.965,1487311204,"201051344000579","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,627518.5,627518.5,26166,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311225,1629193.00
02/17/2017 01:00,2,0.000,ALERT,210.12,299.97,59.954,1487311204,"201051344000890","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,614732.3,614732.3,26273,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311227,1629194.00
02/17/2017 01:00,2,0.000,ALERT,210.35,299.37,59.944,1487311204,"201051344000438","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,615840.8,615840.8,26260,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311229,1629195.00
02/17/2017 01:00,2,0.000,ALERT,211.48,300.57,59.954,1487311204,"201051344000417","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,598025.9,598025.9,26492,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311231,1629196.00
02/17/2017 01:00,2,0.000,ALERT,210.35,299.97,59.933,1487311204,"274151322000083","219011344069620",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,869986.4,869986.4,25691,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311232,1629197.00
02/17/2017 01:00,2,0.000,ALERT,211.03,300.27,59.949,1487311204,"274151322000076","219011344069620",0.00,-2.50,0,297.87,305.38,0.0,0.0,0.000,927312.8,927312.8,25793,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311234,1629198.00
02/17/2017 01:00,2,0.000,ALERT,210.80,300.57,59.938,1487311204,"201051344000868","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,610367.4,610367.4,26334,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311236,1629199.00
02/17/2017 01:00,2,0.000,ALERT,210.35,300.87,59.944,1487311204,"274151322000095","219011344069620",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,918517.8,918517.8,25900,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311238,1629200.00
02/17/2017 01:00,2,0.000,ALERT,210.57,299.97,59.959,1487311204,"201051344000988","219011344069620",0.00,-2.50,0,296.66,304.78,0.0,0.0,0.000,570974.2,570974.2,26370,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311240,1629201.00
02/17/2017 01:00,2,0.000,ALERT,211.03,300.27,59.954,1487311204,"201051344001025","219011344069620",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,615534.1,615534.1,26447,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311242,1629202.00
02/17/2017 01:00,2,0.000,ALERT,210.57,300.27,59.965,1487311204,"201051344000458","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,620620.9,620620.9,25995,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311244,1629203.00
02/17/2017 01:00,2,0.000,ALERT,212.16,301.17,59.959,1487311204,"201051344000853","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,620345.1,620345.1,25843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311246,1629204.00
02/17/2017 01:00,2,0.000,ALERT,211.70,301.17,59.970,1487311204,"201051344000685","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,615749.8,615749.8,26142,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311247,1629205.00
02/17/2017 01:00,2,0.000,ALERT,211.48,300.87,59.959,1487311204,"201051344000917","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,613026.5,613026.5,26122,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311249,1629206.00
02/17/2017 01:00,2,0.000,ALERT,211.48,301.47,59.949,1487311204,"201051344001145","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,619638.8,619638.8,25989,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311251,1629207.00
02/17/2017 01:00,2,0.000,ALERT,211.25,300.57,59.970,1487311204,"201051344000651","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,610572.9,610572.9,26319,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311253,1629208.00
02/17/2017 01:00,2,0.000,ALERT,210.12,299.97,59.965,1487311204,"274151322000088","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,834077.4,834077.4,25905,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311255,1629209.00
02/17/2017 01:00,2,0.000,ALERT,211.03,299.07,59.970,1487311204,"274151322000068","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,723886.4,723886.4,26455,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311256,1629210.00
02/17/2017 01:00,2,0.000,ALERT,210.80,301.17,59.975,1487311204,"201051344001135","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,606005.3,606005.3,26370,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311258,1629211.00
02/17/2017 01:00,2,0.000,ALERT,211.25,301.77,59.970,1487311204,"201051344000594","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,622529.2,622529.2,26245,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311260,1629212.00
02/17/2017 01:00,2,0.000,ALERT,211.48,300.87,59.959,1487311204,"201051344001203","219011344069620",0.00,-3.00,0,298.47,305.98,0.0,0.0,0.000,614169.2,614169.2,26383,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311262,1629213.00
02/17/2017 01:00,2,0.000,ALERT,210.12,300.27,60.007,1487311204,"274151322000054","219011344069620",0.00,-2.00,0,298.17,305.38,0.0,0.0,0.000,851338.8,851338.8,25819,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311264,1629214.00
02/17/2017 01:00,2,0.000,ALERT,211.93,301.17,59.975,1487311204,"201051344000867","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,609195.4,609195.4,26388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311265,1629215.00
02/17/2017 01:00,2,0.000,ALERT,211.25,301.17,59.981,1487311204,"201051344001093","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,611822.6,611822.6,26222,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311267,1629216.00
02/17/2017 01:00,2,0.000,ALERT,211.48,301.47,59.949,1487311204,"201051344000900","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,628567.5,628567.5,25751,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311269,1629217.00
02/17/2017 01:00,2,0.000,ALERT,211.70,300.87,59.981,1487311204,"201051344000648","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,618084.9,618084.9,25838,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311271,1629218.00
02/17/2017 01:00,2,0.000,ALERT,211.93,302.68,60.002,1487311204,"201051344000569","219011344069620",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,630101.2,630101.2,25731,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311273,1629219.00
02/17/2017 01:00,2,0.000,ALERT,211.93,302.07,59.981,1487311204,"201051344000983","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,621510.9,621510.9,25931,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311274,1629220.00
02/17/2017 01:00,2,0.000,ALERT,212.16,302.07,59.981,1487311204,"201051344001158","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,609817.4,609817.4,26269,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311276,1629221.00
02/17/2017 01:00,2,0.000,ALERT,212.38,302.98,59.975,1487311204,"201051344000576","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,620935.9,620935.9,25813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487311278,1629222.00
02/17/2017 01:00,2,0.000,ALERT,211.03,299.97,59.986,1487311204,"274151322000087","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,822898.0,822898.0,26148,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487311280,1629223.00
02/17/2017 01:15,2,0.000,ALERT,212.38,302.07,59.970,1487312103,"201051344000645","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,620165.6,620165.6,25850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312105,1629224.00
02/17/2017 01:15,2,0.000,ALERT,211.25,301.47,59.970,1487312103,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,849767.0,849767.0,25864,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312107,1629225.00
02/17/2017 01:15,2,0.000,ALERT,212.61,302.07,60.007,1487312103,"201051344000633","219011344069620",0.00,-3.50,0,296.66,303.88,0.0,0.0,0.000,609018.2,609018.2,26351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312109,1629226.00
02/17/2017 01:15,2,0.000,ALERT,212.16,302.37,59.954,1487312103,"201051344000469","219011344069620",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,611968.1,611968.1,26309,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312110,1629227.00
02/17/2017 01:15,2,0.000,ALERT,211.48,301.77,59.981,1487312103,"201051344000646","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,607417.6,607417.6,26221,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312112,1629228.00
02/17/2017 01:15,2,0.000,ALERT,211.03,302.07,59.975,1487312103,"274151322000052","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,878595.8,878595.8,25643,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312114,1629229.00
02/17/2017 01:15,2,0.000,ALERT,211.93,302.07,59.975,1487312103,"201051344000585","219011344069620",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,617936.8,617936.8,26380,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312116,1629230.00
02/17/2017 01:15,2,0.000,ALERT,211.48,302.07,59.981,1487312103,"201051344001230","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,610910.9,610910.9,26071,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312118,1629231.00
02/17/2017 01:15,2,0.000,ALERT,212.16,302.68,59.981,1487312103,"201051344000582","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,602766.5,602766.5,26257,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312119,1629232.00
02/17/2017 01:15,2,0.000,ALERT,211.25,301.77,59.986,1487312103,"201051344000955","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,618336.8,618336.8,26186,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312121,1629233.00
02/17/2017 01:15,2,0.000,ALERT,211.25,300.57,59.975,1487312103,"274151322000094","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,723037.2,723037.2,26559,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312123,1629234.00
02/17/2017 01:15,2,0.000,ALERT,212.16,303.28,59.991,1487312103,"201051344000579","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,627518.5,627518.5,26168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312125,1629235.00
02/17/2017 01:15,2,0.000,ALERT,211.48,302.07,59.981,1487312103,"201051344000890","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,614732.3,614732.3,26275,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312127,1629236.00
02/17/2017 01:15,2,0.000,ALERT,211.70,301.77,59.986,1487312103,"201051344000438","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,615840.8,615840.8,26262,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312128,1629237.00
02/17/2017 01:15,2,0.000,ALERT,211.93,301.47,59.975,1487312103,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,598025.9,598025.9,26494,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312130,1629238.00
02/17/2017 01:15,2,0.000,ALERT,211.48,302.68,59.986,1487312103,"274151322000083","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,869986.4,869986.4,25693,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312132,1629239.00
02/17/2017 01:15,2,0.000,ALERT,211.93,301.17,59.965,1487312103,"274151322000076","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,927312.8,927312.8,25795,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312134,1629240.00
02/17/2017 01:15,2,0.000,ALERT,211.93,303.28,59.986,1487312103,"201051344000868","219011344069620",0.00,-3.00,0,298.77,305.08,0.0,0.0,0.000,610367.4,610367.4,26336,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312136,1629241.00
02/17/2017 01:15,2,0.000,ALERT,211.03,302.37,59.975,1487312103,"274151322000095","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,918517.8,918517.8,25902,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312137,1629242.00
02/17/2017 01:15,2,0.000,ALERT,211.93,302.68,60.018,1487312103,"201051344000988","219011344069620",0.00,-2.50,0,295.46,303.88,0.0,0.0,0.000,570974.2,570974.2,26372,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312139,1629243.00
02/17/2017 01:15,2,0.000,ALERT,211.48,301.17,59.975,1487312103,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,615534.1,615534.1,26449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312141,1629244.00
02/17/2017 01:15,2,0.000,ALERT,211.70,302.68,59.975,1487312103,"201051344000458","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,620620.9,620620.9,25997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312143,1629245.00
02/17/2017 01:15,2,0.000,ALERT,212.61,302.68,60.028,1487312103,"201051344000853","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,620345.1,620345.1,25845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312145,1629246.00
02/17/2017 01:15,2,0.000,ALERT,212.16,302.07,59.944,1487312103,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,615749.8,615749.8,26144,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312146,1629247.00
02/17/2017 01:15,2,0.000,ALERT,211.93,301.47,59.975,1487312103,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,613026.5,613026.5,26124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312148,1629248.00
02/17/2017 01:15,2,0.000,ALERT,211.93,301.77,59.986,1487312103,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,619638.8,619638.8,25991,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312150,1629249.00
02/17/2017 01:15,2,0.000,ALERT,211.93,301.17,59.975,1487312103,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,610572.9,610572.9,26321,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312152,1629250.00
02/17/2017 01:15,2,0.000,ALERT,210.80,301.17,59.991,1487312103,"274151322000088","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,834077.4,834077.4,25907,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312153,1629251.00
02/17/2017 01:15,2,0.000,ALERT,211.93,301.17,59.970,1487312103,"274151322000068","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,723886.4,723886.4,26457,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312155,1629252.00
02/17/2017 01:15,2,0.000,ALERT,211.48,301.77,59.975,1487312103,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,606005.3,606005.3,26372,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312157,1629253.00
02/17/2017 01:15,2,0.000,ALERT,211.70,302.98,60.007,1487312103,"201051344000594","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,622529.2,622529.2,26247,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312159,1629254.00
02/17/2017 01:15,2,0.000,ALERT,211.70,301.17,59.970,1487312103,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,614169.2,614169.2,26385,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312161,1629255.00
02/17/2017 01:15,2,0.000,ALERT,210.80,301.77,59.959,1487312103,"274151322000054","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,851338.8,851338.8,25821,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312163,1629256.00
02/17/2017 01:15,2,0.000,ALERT,212.38,302.37,59.981,1487312103,"201051344000867","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,609195.4,609195.4,26390,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312165,1629257.00
02/17/2017 01:15,2,0.000,ALERT,211.48,301.47,60.002,1487312103,"201051344001093","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,611822.6,611822.6,26224,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312167,1629258.00
02/17/2017 01:15,2,0.000,ALERT,211.70,302.68,59.975,1487312103,"201051344000900","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,628567.5,628567.5,25753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312168,1629259.00
02/17/2017 01:15,2,0.000,ALERT,212.16,302.07,59.970,1487312103,"201051344000648","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,618084.9,618084.9,25840,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312170,1629260.00
02/17/2017 01:15,2,0.000,ALERT,212.16,303.28,59.981,1487312103,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,630101.2,630101.2,25733,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312172,1629261.00
02/17/2017 01:15,2,0.000,ALERT,211.93,302.68,59.970,1487312103,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,621510.9,621510.9,25933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312174,1629262.00
02/17/2017 01:15,2,0.000,ALERT,212.16,302.37,59.970,1487312103,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,609817.4,609817.4,26271,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312176,1629263.00
02/17/2017 01:15,2,0.000,ALERT,212.61,303.28,59.970,1487312103,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,620935.9,620935.9,25815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487312177,1629264.00
02/17/2017 01:15,2,0.000,ALERT,211.25,300.27,59.965,1487312103,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,822898.0,822898.0,26150,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487312179,1629265.00
02/17/2017 01:30,2,0.000,ALERT,212.61,302.68,59.922,1487313003,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,620165.6,620165.6,25852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313005,1629266.00
02/17/2017 01:30,2,0.000,ALERT,211.25,301.77,59.965,1487313003,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,849767.0,849767.0,25866,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313006,1629267.00
02/17/2017 01:30,2,0.000,ALERT,212.61,302.37,59.965,1487313003,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,609018.2,609018.2,26353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313008,1629268.00
02/17/2017 01:30,2,0.000,ALERT,212.16,302.68,59.965,1487313003,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,611968.1,611968.1,26311,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313010,1629269.00
02/17/2017 01:30,2,0.000,ALERT,211.25,301.77,59.965,1487313003,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,607417.6,607417.6,26223,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313012,1629270.00
02/17/2017 01:30,2,0.000,ALERT,210.80,301.17,59.933,1487313003,"274151322000052","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,878595.8,878595.8,25645,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313014,1629271.00
02/17/2017 01:30,2,0.000,ALERT,211.70,302.07,59.970,1487313003,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,617936.8,617936.8,26382,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313015,1629272.00
02/17/2017 01:30,2,0.000,ALERT,211.48,302.68,59.975,1487313003,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,610910.9,610910.9,26073,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313017,1629273.00
02/17/2017 01:30,2,0.000,ALERT,211.93,302.98,59.975,1487313003,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,602766.5,602766.5,26259,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313019,1629274.00
02/17/2017 01:30,2,0.000,ALERT,211.03,301.47,59.986,1487313003,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,618336.8,618336.8,26188,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313021,1629275.00
02/17/2017 01:30,2,0.000,ALERT,211.25,300.87,59.965,1487313003,"274151322000094","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,723037.2,723037.2,26561,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313023,1629276.00
02/17/2017 01:30,2,0.000,ALERT,212.16,303.58,59.928,1487313003,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,627518.5,627518.5,26170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313025,1629277.00
02/17/2017 01:30,2,0.000,ALERT,211.48,302.37,60.007,1487313003,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,614732.3,614732.3,26277,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313027,1629278.00
02/17/2017 01:30,2,0.000,ALERT,211.48,301.77,59.965,1487313003,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,615840.8,615840.8,26264,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313029,1629279.00
02/17/2017 01:30,2,0.000,ALERT,211.70,301.47,59.975,1487313003,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,598025.9,598025.9,26496,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313030,1629280.00
02/17/2017 01:30,2,0.000,ALERT,211.25,302.07,59.959,1487313003,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,869986.4,869986.4,25695,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313032,1629281.00
02/17/2017 01:30,2,0.000,ALERT,211.93,302.07,59.975,1487313003,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,927312.8,927312.8,25797,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313034,1629282.00
02/17/2017 01:30,2,0.000,ALERT,212.16,303.88,59.970,1487313003,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,610367.4,610367.4,26338,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313036,1629283.00
02/17/2017 01:30,2,0.000,ALERT,211.25,302.37,59.959,1487313003,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,918517.8,918517.8,25904,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313038,1629284.00
02/17/2017 01:30,2,0.000,ALERT,211.93,302.98,59.975,1487313003,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.48,0.0,0.0,0.000,570974.2,570974.2,26374,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313040,1629285.00
02/17/2017 01:30,2,0.000,ALERT,211.25,300.87,59.970,1487313003,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,615534.1,615534.1,26451,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313041,1629286.00
02/17/2017 01:30,2,0.000,ALERT,211.93,302.98,59.970,1487313003,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,620620.9,620620.9,25999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313043,1629287.00
02/17/2017 01:30,2,0.000,ALERT,212.61,302.98,59.981,1487313003,"201051344000853","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,620345.1,620345.1,25847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313045,1629288.00
02/17/2017 01:30,2,0.000,ALERT,211.93,301.77,59.970,1487313003,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,615749.8,615749.8,26146,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313047,1629289.00
02/17/2017 01:30,2,0.000,ALERT,211.70,301.17,60.002,1487313003,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,613026.5,613026.5,26126,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313048,1629290.00
02/17/2017 01:30,2,0.000,ALERT,211.93,302.07,59.970,1487313003,"201051344001145","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,619638.8,619638.8,25993,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313050,1629291.00
02/17/2017 01:30,2,0.000,ALERT,211.48,301.17,59.965,1487313003,"201051344000651","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,610572.9,610572.9,26323,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313052,1629292.00
02/17/2017 01:30,2,0.000,ALERT,210.80,301.77,59.954,1487313003,"274151322000088","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,834077.4,834077.4,25909,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313054,1629293.00
02/17/2017 01:30,2,0.000,ALERT,211.93,301.47,59.970,1487313003,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,723886.4,723886.4,26459,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313056,1629294.00
02/17/2017 01:30,2,0.000,ALERT,211.25,301.77,60.002,1487313003,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,606005.3,606005.3,26374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313057,1629295.00
02/17/2017 01:30,2,0.000,ALERT,211.70,303.58,59.970,1487313003,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,622529.2,622529.2,26249,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313059,1629296.00
02/17/2017 01:30,2,0.000,ALERT,211.48,301.17,59.981,1487313003,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,614169.2,614169.2,26387,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313061,1629297.00
02/17/2017 01:30,2,0.000,ALERT,211.25,302.68,59.970,1487313003,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,851338.8,851338.8,25823,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313063,1629298.00
02/17/2017 01:30,2,0.000,ALERT,212.38,302.98,59.975,1487313003,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,609195.4,609195.4,26392,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313065,1629299.00
02/17/2017 01:30,2,0.000,ALERT,211.25,301.47,59.975,1487313003,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,611822.6,611822.6,26226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313066,1629300.00
02/17/2017 01:30,2,0.000,ALERT,211.93,303.28,59.933,1487313003,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,628567.5,628567.5,25755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313068,1629301.00
02/17/2017 01:30,2,0.000,ALERT,212.16,302.07,59.970,1487313003,"201051344000648","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,618084.9,618084.9,25842,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313070,1629302.00
02/17/2017 01:30,2,0.000,ALERT,212.16,303.58,59.986,1487313003,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,630101.2,630101.2,25735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313072,1629303.00
