ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 01:30,2,0.000,ALERT,212.16,302.98,59.981,1487313003,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,621510.9,621510.9,25935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313074,1629304.00
02/17/2017 01:30,2,0.000,ALERT,212.16,302.98,59.981,1487313003,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,609817.4,609817.4,26273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313075,1629305.00
02/17/2017 01:30,2,0.000,ALERT,212.61,303.88,59.981,1487313003,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,620935.9,620935.9,25817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313077,1629306.00
02/17/2017 01:30,2,0.000,ALERT,211.25,301.17,59.970,1487313003,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,822898.0,822898.0,26152,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313079,1629307.00
02/17/2017 01:45,2,0.000,ALERT,212.38,302.68,59.991,1487313903,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,620165.6,620165.6,25854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313905,1629308.00
02/17/2017 01:45,2,0.000,ALERT,211.25,301.47,59.996,1487313903,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,849767.0,849767.0,25868,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313907,1629309.00
02/17/2017 01:45,2,0.000,ALERT,212.61,302.37,59.991,1487313903,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,609018.2,609018.2,26355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313908,1629310.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.68,59.991,1487313903,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,611968.1,611968.1,26313,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313910,1629311.00
02/17/2017 01:45,2,0.000,ALERT,211.70,302.07,59.996,1487313903,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,607417.6,607417.6,26225,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313912,1629312.00
02/17/2017 01:45,2,0.000,ALERT,211.03,302.37,59.986,1487313903,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,878595.8,878595.8,25647,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313914,1629313.00
02/17/2017 01:45,2,0.000,ALERT,211.93,302.37,60.007,1487313903,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,617936.8,617936.8,26384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313916,1629314.00
02/17/2017 01:45,2,0.000,ALERT,211.93,302.68,60.012,1487313903,"201051344001230","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,610910.9,610910.9,26075,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313917,1629315.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.98,59.996,1487313903,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,602766.5,602766.5,26261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313919,1629316.00
02/17/2017 01:45,2,0.000,ALERT,211.48,302.37,60.002,1487313903,"201051344000955","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,618336.8,618336.8,26190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313921,1629317.00
02/17/2017 01:45,2,0.000,ALERT,211.25,301.17,59.991,1487313903,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,723037.2,723037.2,26563,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313923,1629318.00
02/17/2017 01:45,2,0.000,ALERT,211.93,302.98,60.002,1487313903,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,627518.5,627518.5,26172,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313925,1629319.00
02/17/2017 01:45,2,0.000,ALERT,211.70,302.68,59.965,1487313903,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,614732.3,614732.3,26279,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313927,1629320.00
02/17/2017 01:45,2,0.000,ALERT,211.93,302.37,60.002,1487313903,"201051344000438","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,615840.8,615840.8,26266,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313928,1629321.00
02/17/2017 01:45,2,0.000,ALERT,212.16,301.47,60.002,1487313903,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,598025.9,598025.9,26498,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313930,1629322.00
02/17/2017 01:45,2,0.000,ALERT,211.25,302.37,59.996,1487313903,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,869986.4,869986.4,25697,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313932,1629323.00
02/17/2017 01:45,2,0.000,ALERT,211.70,301.47,59.981,1487313903,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,927312.8,927312.8,25799,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313934,1629324.00
02/17/2017 01:45,2,0.000,ALERT,211.70,303.28,60.002,1487313903,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,610367.4,610367.4,26340,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313936,1629325.00
02/17/2017 01:45,2,0.000,ALERT,211.25,302.68,60.012,1487313903,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,918517.8,918517.8,25906,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313937,1629326.00
02/17/2017 01:45,2,0.000,ALERT,211.70,302.68,59.996,1487313903,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,570974.2,570974.2,26376,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313939,1629327.00
02/17/2017 01:45,2,0.000,ALERT,211.70,301.47,59.991,1487313903,"201051344001025","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,615534.1,615534.1,26453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313941,1629328.00
02/17/2017 01:45,2,0.000,ALERT,211.93,302.98,60.012,1487313903,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,620620.9,620620.9,26001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313943,1629329.00
02/17/2017 01:45,2,0.000,ALERT,212.61,302.37,60.018,1487313903,"201051344000853","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,620345.1,620345.1,25849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313945,1629330.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.37,59.991,1487313903,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,615749.8,615749.8,26148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313947,1629331.00
02/17/2017 01:45,2,0.000,ALERT,211.93,301.47,59.965,1487313903,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,613026.5,613026.5,26128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313949,1629332.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.07,59.991,1487313903,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,619638.8,619638.8,25995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313950,1629333.00
02/17/2017 01:45,2,0.000,ALERT,211.93,301.17,59.996,1487313903,"201051344000651","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,610572.9,610572.9,26325,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313952,1629334.00
02/17/2017 01:45,2,0.000,ALERT,210.80,300.87,59.981,1487313903,"274151322000088","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,834077.4,834077.4,25911,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313954,1629335.00
02/17/2017 01:45,2,0.000,ALERT,211.93,300.87,59.986,1487313903,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,723886.4,723886.4,26461,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313956,1629336.00
02/17/2017 01:45,2,0.000,ALERT,211.48,302.07,59.991,1487313903,"201051344001135","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,606005.3,606005.3,26376,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313958,1629337.00
02/17/2017 01:45,2,0.000,ALERT,211.70,303.28,59.986,1487313903,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,622529.2,622529.2,26251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313960,1629338.00
02/17/2017 01:45,2,0.000,ALERT,211.93,301.77,60.028,1487313903,"201051344001203","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,614169.2,614169.2,26389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313961,1629339.00
02/17/2017 01:45,2,0.000,ALERT,211.03,301.77,59.986,1487313903,"274151322000054","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,851338.8,851338.8,25825,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313963,1629340.00
02/17/2017 01:45,2,0.000,ALERT,212.38,302.07,59.981,1487313903,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,609195.4,609195.4,26394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313965,1629341.00
02/17/2017 01:45,2,0.000,ALERT,211.70,302.07,59.981,1487313903,"201051344001093","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,611822.6,611822.6,26228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313967,1629342.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.68,59.981,1487313903,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,628567.5,628567.5,25757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313968,1629343.00
02/17/2017 01:45,2,0.000,ALERT,212.16,301.77,59.996,1487313903,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,618084.9,618084.9,25844,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313970,1629344.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.98,59.949,1487313903,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,630101.2,630101.2,25737,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313972,1629345.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.98,59.991,1487313903,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,621510.9,621510.9,25937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313974,1629346.00
02/17/2017 01:45,2,0.000,ALERT,212.16,302.37,59.981,1487313903,"201051344001158","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,609817.4,609817.4,26275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313976,1629347.00
02/17/2017 01:45,2,0.000,ALERT,212.61,303.28,59.949,1487313903,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,620935.9,620935.9,25819,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487313977,1629348.00
02/17/2017 01:45,2,0.000,ALERT,211.03,300.27,59.986,1487313903,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,822898.0,822898.0,26154,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487313979,1629349.00
02/17/2017 02:00,2,0.000,ALERT,212.61,302.98,59.981,1487314803,"201051344000645","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,620165.6,620165.6,25856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314805,1629350.00
02/17/2017 02:00,2,0.000,ALERT,211.03,300.87,59.954,1487314803,"274151322000085","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,849767.0,849767.0,25870,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314807,1629351.00
02/17/2017 02:00,2,0.000,ALERT,212.61,302.98,59.975,1487314803,"201051344000633","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,609018.2,609018.2,26357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314809,1629352.00
02/17/2017 02:00,2,0.000,ALERT,212.16,302.98,59.981,1487314803,"201051344000469","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,611968.1,611968.1,26315,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314810,1629353.00
02/17/2017 02:00,2,0.000,ALERT,211.48,302.37,59.981,1487314803,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,607417.6,607417.6,26227,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314812,1629354.00
02/17/2017 02:00,2,0.000,ALERT,210.57,300.87,59.996,1487314803,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,878595.8,878595.8,25649,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314814,1629355.00
02/17/2017 02:00,2,0.000,ALERT,211.93,302.37,59.981,1487314803,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,617936.8,617936.8,26386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314816,1629356.00
02/17/2017 02:00,2,0.000,ALERT,211.48,302.37,59.975,1487314803,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,610910.9,610910.9,26077,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314818,1629357.00
02/17/2017 02:00,2,0.000,ALERT,212.16,302.98,59.981,1487314803,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,602766.5,602766.5,26263,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314819,1629358.00
02/17/2017 02:00,2,0.000,ALERT,211.25,302.07,59.991,1487314803,"201051344000955","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,618336.8,618336.8,26192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314821,1629359.00
02/17/2017 02:00,2,0.000,ALERT,211.03,300.57,59.986,1487314803,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,723037.2,723037.2,26565,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314823,1629360.00
02/17/2017 02:00,2,0.000,ALERT,212.16,303.58,59.991,1487314803,"201051344000579","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,627518.5,627518.5,26174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314825,1629361.00
02/17/2017 02:00,2,0.000,ALERT,211.25,302.37,59.996,1487314803,"201051344000890","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,614732.3,614732.3,26281,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314826,1629362.00
02/17/2017 02:00,2,0.000,ALERT,211.70,302.37,59.991,1487314803,"201051344000438","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,615840.8,615840.8,26268,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314828,1629363.00
02/17/2017 02:00,2,0.000,ALERT,211.93,301.77,59.996,1487314803,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,598025.9,598025.9,26500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314830,1629364.00
02/17/2017 02:00,2,0.000,ALERT,211.25,302.07,59.996,1487314803,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,869986.4,869986.4,25699,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314832,1629365.00
02/17/2017 02:00,2,0.000,ALERT,211.93,302.37,60.023,1487314803,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,927312.8,927312.8,25801,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314834,1629366.00
02/17/2017 02:00,2,0.000,ALERT,212.16,303.88,59.996,1487314803,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,610367.4,610367.4,26342,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314835,1629367.00
02/17/2017 02:00,2,0.000,ALERT,211.25,302.68,60.002,1487314803,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,918517.8,918517.8,25908,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314837,1629368.00
02/17/2017 02:00,2,0.000,ALERT,212.16,303.28,60.012,1487314803,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,570974.2,570974.2,26378,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314839,1629369.00
02/17/2017 02:00,2,0.000,ALERT,211.48,301.47,60.012,1487314803,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,615534.1,615534.1,26455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314841,1629370.00
02/17/2017 02:00,2,0.000,ALERT,211.93,302.98,60.012,1487314803,"201051344000458","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,620620.9,620620.9,26003,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314843,1629371.00
02/17/2017 02:00,2,0.000,ALERT,212.83,303.58,60.028,1487314803,"201051344000853","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,620345.1,620345.1,25851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314844,1629372.00
02/17/2017 02:00,2,0.000,ALERT,211.93,302.07,60.002,1487314803,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,615749.8,615749.8,26150,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314846,1629373.00
02/17/2017 02:00,2,0.000,ALERT,211.93,301.77,60.012,1487314803,"201051344000917","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613026.5,613026.5,26130,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314848,1629374.00
02/17/2017 02:00,2,0.000,ALERT,211.93,302.07,60.002,1487314803,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,619638.8,619638.8,25997,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314850,1629375.00
02/17/2017 02:00,2,0.000,ALERT,211.70,301.47,59.996,1487314803,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,610572.9,610572.9,26327,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314852,1629376.00
02/17/2017 02:00,2,0.000,ALERT,210.80,301.77,59.975,1487314803,"274151322000088","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,834077.4,834077.4,25913,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314854,1629377.00
02/17/2017 02:00,2,0.000,ALERT,211.70,300.87,59.986,1487314803,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,723886.4,723886.4,26463,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314856,1629378.00
02/17/2017 02:00,2,0.000,ALERT,211.48,302.07,59.959,1487314803,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,606005.3,606005.3,26378,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314857,1629379.00
02/17/2017 02:00,2,0.000,ALERT,211.93,303.58,59.949,1487314803,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,622529.2,622529.2,26253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314859,1629380.00
02/17/2017 02:00,2,0.000,ALERT,211.70,301.77,59.991,1487314803,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,614169.2,614169.2,26391,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314861,1629381.00
02/17/2017 02:00,2,0.000,ALERT,211.03,301.47,60.007,1487314803,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,851338.8,851338.8,25827,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314863,1629382.00
02/17/2017 02:00,2,0.000,ALERT,212.61,302.68,60.034,1487314803,"201051344000867","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,609195.4,609195.4,26396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314865,1629383.00
02/17/2017 02:00,2,0.000,ALERT,211.70,302.37,60.002,1487314803,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,611822.6,611822.6,26230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314866,1629384.00
02/17/2017 02:00,2,0.000,ALERT,212.16,303.28,59.996,1487314803,"201051344000900","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,628567.5,628567.5,25759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314868,1629385.00
02/17/2017 02:00,2,0.000,ALERT,212.38,302.37,59.965,1487314803,"201051344000648","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,618084.9,618084.9,25846,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314870,1629386.00
02/17/2017 02:00,2,0.000,ALERT,212.38,303.88,60.007,1487314803,"201051344000569","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,630101.2,630101.2,25739,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314872,1629387.00
02/17/2017 02:00,2,0.000,ALERT,212.16,302.98,60.007,1487314803,"201051344000983","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,621510.9,621510.9,25939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487314874,1629388.00
02/17/2017 02:00,2,0.000,ALERT,212.38,303.28,60.002,1487314803,"201051344001158","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,609817.4,609817.4,26277,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314875,1629389.00
02/17/2017 02:00,2,0.000,ALERT,212.83,303.58,59.986,1487314803,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,620935.9,620935.9,25821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314877,1629390.00
02/17/2017 02:00,2,0.000,ALERT,211.48,301.17,59.996,1487314803,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,822898.0,822898.0,26156,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487314879,1629391.00
02/17/2017 02:15,2,0.000,ALERT,213.06,303.28,59.991,1487315703,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,620165.6,620165.6,25858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315705,1629392.00
02/17/2017 02:15,2,0.000,ALERT,211.48,301.17,59.944,1487315703,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,849767.0,849767.0,25872,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315706,1629393.00
02/17/2017 02:15,2,0.000,ALERT,213.06,302.98,59.991,1487315703,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,609018.2,609018.2,26359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315708,1629394.00
02/17/2017 02:15,2,0.000,ALERT,212.61,303.28,59.991,1487315703,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,611968.1,611968.1,26317,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315710,1629395.00
02/17/2017 02:15,2,0.000,ALERT,211.70,302.37,59.981,1487315703,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,607417.6,607417.6,26229,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315712,1629396.00
02/17/2017 02:15,2,0.000,ALERT,211.25,302.98,59.991,1487315703,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,878595.8,878595.8,25651,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315714,1629397.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.68,59.954,1487315703,"201051344000585","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,617936.8,617936.8,26388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315715,1629398.00
02/17/2017 02:15,2,0.000,ALERT,211.93,302.98,59.991,1487315703,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,610910.9,610910.9,26079,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315717,1629399.00
02/17/2017 02:15,2,0.000,ALERT,212.61,303.88,59.996,1487315703,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,602766.5,602766.5,26265,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315719,1629400.00
02/17/2017 02:15,2,0.000,ALERT,211.70,302.68,59.986,1487315703,"201051344000955","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,618336.8,618336.8,26194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315721,1629401.00
02/17/2017 02:15,2,0.000,ALERT,211.48,300.87,59.981,1487315703,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,723037.2,723037.2,26567,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315723,1629402.00
02/17/2017 02:15,2,0.000,ALERT,212.61,303.88,60.018,1487315703,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,627518.5,627518.5,26176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315725,1629403.00
02/17/2017 02:15,2,0.000,ALERT,211.70,302.98,59.970,1487315703,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,614732.3,614732.3,26283,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315726,1629404.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.68,60.007,1487315703,"201051344000438","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,615840.8,615840.8,26270,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315728,1629405.00
02/17/2017 02:15,2,0.000,ALERT,212.38,302.37,60.018,1487315703,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,598025.9,598025.9,26502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315730,1629406.00
02/17/2017 02:15,2,0.000,ALERT,211.70,302.37,60.012,1487315703,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,869986.4,869986.4,25701,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315732,1629407.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.07,60.007,1487315703,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,927312.8,927312.8,25803,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315734,1629408.00
02/17/2017 02:15,2,0.000,ALERT,212.61,304.18,60.018,1487315703,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,610367.4,610367.4,26344,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315735,1629409.00
02/17/2017 02:15,2,0.000,ALERT,211.48,302.68,60.007,1487315703,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,918517.8,918517.8,25910,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315737,1629410.00
02/17/2017 02:15,2,0.000,ALERT,212.38,302.98,59.986,1487315703,"201051344000988","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,570974.2,570974.2,26380,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315739,1629411.00
02/17/2017 02:15,2,0.000,ALERT,211.93,301.77,60.012,1487315703,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,615534.1,615534.1,26457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315741,1629412.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.98,60.039,1487315703,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,620620.9,620620.9,26005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315743,1629413.00
02/17/2017 02:15,2,0.000,ALERT,213.06,303.28,60.012,1487315703,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,620345.1,620345.1,25853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315744,1629414.00
02/17/2017 02:15,2,0.000,ALERT,212.38,302.68,60.007,1487315703,"201051344000685","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,615749.8,615749.8,26152,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315746,1629415.00
02/17/2017 02:15,2,0.000,ALERT,212.38,302.37,59.986,1487315703,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,613026.5,613026.5,26132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315748,1629416.00
02/17/2017 02:15,2,0.000,ALERT,212.38,302.98,60.012,1487315703,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,619638.8,619638.8,25999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315750,1629417.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.07,60.012,1487315703,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,610572.9,610572.9,26329,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315752,1629418.00
02/17/2017 02:15,2,0.000,ALERT,211.25,301.77,60.023,1487315703,"274151322000088","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,834077.4,834077.4,25915,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315754,1629419.00
02/17/2017 02:15,2,0.000,ALERT,212.38,301.47,60.007,1487315703,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,723886.4,723886.4,26465,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315755,1629420.00
02/17/2017 02:15,2,0.000,ALERT,211.93,302.68,60.007,1487315703,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,606005.3,606005.3,26380,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315757,1629421.00
02/17/2017 02:15,2,0.000,ALERT,212.16,303.88,60.018,1487315703,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,622529.2,622529.2,26255,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315759,1629422.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.68,60.007,1487315703,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,614169.2,614169.2,26393,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315761,1629423.00
02/17/2017 02:15,2,0.000,ALERT,211.25,301.77,60.012,1487315703,"274151322000054","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,851338.8,851338.8,25829,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315763,1629424.00
02/17/2017 02:15,2,0.000,ALERT,212.83,302.98,60.012,1487315703,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,609195.4,609195.4,26398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315764,1629425.00
02/17/2017 02:15,2,0.000,ALERT,212.16,302.68,60.018,1487315703,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,611822.6,611822.6,26232,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315766,1629426.00
02/17/2017 02:15,2,0.000,ALERT,212.38,303.28,60.028,1487315703,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,628567.5,628567.5,25761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315768,1629427.00
02/17/2017 02:15,2,0.000,ALERT,212.61,302.68,59.981,1487315703,"201051344000648","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,618084.9,618084.9,25848,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315770,1629428.00
02/17/2017 02:15,2,0.000,ALERT,212.38,303.28,60.012,1487315703,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,630101.2,630101.2,25741,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315771,1629429.00
02/17/2017 02:15,2,0.000,ALERT,212.61,303.58,60.023,1487315703,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,621510.9,621510.9,25941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315773,1629430.00
02/17/2017 02:15,2,0.000,ALERT,212.61,303.28,60.018,1487315703,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,609817.4,609817.4,26279,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487315775,1629431.00
02/17/2017 02:15,2,0.000,ALERT,213.29,304.18,60.018,1487315703,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,620935.9,620935.9,25823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315777,1629432.00
02/17/2017 02:15,2,0.000,ALERT,211.25,300.87,60.012,1487315703,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,822898.0,822898.0,26158,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487315779,1629433.00
02/17/2017 02:30,2,0.000,ALERT,213.51,304.18,59.986,1487316603,"201051344000645","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,620165.6,620165.6,25860,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316605,1629434.00
02/17/2017 02:30,2,0.000,ALERT,211.70,302.07,59.986,1487316603,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,849767.0,849767.0,25874,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316607,1629435.00
02/17/2017 02:30,2,0.000,ALERT,213.51,303.88,59.986,1487316603,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,609018.2,609018.2,26361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316609,1629436.00
02/17/2017 02:30,2,0.000,ALERT,213.06,303.88,59.986,1487316603,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,611968.1,611968.1,26319,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316610,1629437.00
02/17/2017 02:30,2,0.000,ALERT,212.16,303.28,59.986,1487316603,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,607417.6,607417.6,26231,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316612,1629438.00
02/17/2017 02:30,2,0.000,ALERT,211.70,301.77,59.991,1487316603,"274151322000052","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,878595.8,878595.8,25653,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316614,1629439.00
02/17/2017 02:30,2,0.000,ALERT,212.61,303.58,59.991,1487316603,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,617936.8,617936.8,26390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316616,1629440.00
02/17/2017 02:30,2,0.000,ALERT,212.16,303.28,59.981,1487316603,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,610910.9,610910.9,26081,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316618,1629441.00
02/17/2017 02:30,2,0.000,ALERT,213.06,303.88,59.991,1487316603,"201051344000582","219011344069620",0.00,-3.50,0,301.77,305.08,0.0,0.0,0.000,602766.5,602766.5,26267,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316619,1629442.00
02/17/2017 02:30,2,0.000,ALERT,212.16,302.98,59.986,1487316603,"201051344000955","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,618336.8,618336.8,26196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316621,1629443.00
02/17/2017 02:30,2,0.000,ALERT,211.70,301.17,59.991,1487316603,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,723037.2,723037.2,26569,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316623,1629444.00
02/17/2017 02:30,2,0.000,ALERT,213.06,304.48,60.012,1487316603,"201051344000579","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,627518.5,627518.5,26178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316625,1629445.00
02/17/2017 02:30,2,0.000,ALERT,212.16,303.58,59.996,1487316603,"201051344000890","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,614732.3,614732.3,26285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316627,1629446.00
02/17/2017 02:30,2,0.000,ALERT,212.38,302.98,59.949,1487316603,"201051344000438","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,615840.8,615840.8,26272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316628,1629447.00
02/17/2017 02:30,2,0.000,ALERT,212.61,302.68,59.975,1487316603,"201051344000417","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,598025.9,598025.9,26504,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316630,1629448.00
