ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 02:30,2,0.000,ALERT,211.93,302.37,59.986,1487316603,"274151322000083","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,869986.4,869986.4,25703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316632,1629449.00
02/17/2017 02:30,2,0.000,ALERT,212.16,302.37,59.991,1487316603,"274151322000076","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,927312.8,927312.8,25805,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316634,1629450.00
02/17/2017 02:30,2,0.000,ALERT,212.83,305.38,59.991,1487316603,"201051344000868","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,610367.4,610367.4,26346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316635,1629451.00
02/17/2017 02:30,2,0.000,ALERT,211.70,302.68,59.981,1487316603,"274151322000095","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,918517.8,918517.8,25912,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316637,1629452.00
02/17/2017 02:30,2,0.000,ALERT,212.61,304.48,59.991,1487316603,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.38,0.0,0.0,0.000,570974.2,570974.2,26382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316639,1629453.00
02/17/2017 02:30,2,0.000,ALERT,212.16,302.37,59.986,1487316603,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,615534.1,615534.1,26459,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316641,1629454.00
02/17/2017 02:30,2,0.000,ALERT,212.83,304.18,59.959,1487316603,"201051344000458","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,620620.9,620620.9,26007,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316643,1629455.00
02/17/2017 02:30,2,0.000,ALERT,213.29,304.18,59.986,1487316603,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,620345.1,620345.1,25855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316644,1629456.00
02/17/2017 02:30,2,0.000,ALERT,212.83,303.28,59.991,1487316603,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,615749.8,615749.8,26154,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316646,1629457.00
02/17/2017 02:30,2,0.000,ALERT,212.61,302.68,59.991,1487316603,"201051344000917","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,613026.5,613026.5,26134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316648,1629458.00
02/17/2017 02:30,2,0.000,ALERT,212.61,303.28,59.991,1487316603,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,619638.8,619638.8,26001,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316650,1629459.00
02/17/2017 02:30,2,0.000,ALERT,212.61,302.37,60.018,1487316603,"201051344000651","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,610572.9,610572.9,26331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316652,1629460.00
02/17/2017 02:30,2,0.000,ALERT,211.48,301.77,60.002,1487316603,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,834077.4,834077.4,25917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316653,1629461.00
02/17/2017 02:30,2,0.000,ALERT,212.38,301.17,59.986,1487316603,"274151322000068","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,723886.4,723886.4,26467,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316655,1629462.00
02/17/2017 02:30,2,0.000,ALERT,212.16,302.98,59.991,1487316603,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,606005.3,606005.3,26382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316657,1629463.00
02/17/2017 02:30,2,0.000,ALERT,212.38,304.48,59.986,1487316603,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,622529.2,622529.2,26257,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316659,1629464.00
02/17/2017 02:30,2,0.000,ALERT,212.38,302.68,59.996,1487316603,"201051344001203","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,614169.2,614169.2,26395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316661,1629465.00
02/17/2017 02:30,2,0.000,ALERT,211.70,302.37,59.986,1487316603,"274151322000054","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,851338.8,851338.8,25831,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316662,1629466.00
02/17/2017 02:30,2,0.000,ALERT,213.06,303.58,59.996,1487316603,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,609195.4,609195.4,26400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316664,1629467.00
02/17/2017 02:30,2,0.000,ALERT,212.38,302.98,59.991,1487316603,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,611822.6,611822.6,26234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316666,1629468.00
02/17/2017 02:30,2,0.000,ALERT,212.83,304.18,60.028,1487316603,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,628567.5,628567.5,25763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316668,1629469.00
02/17/2017 02:30,2,0.000,ALERT,212.83,303.28,59.944,1487316603,"201051344000648","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,618084.9,618084.9,25850,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316670,1629470.00
02/17/2017 02:30,2,0.000,ALERT,212.83,304.48,59.991,1487316603,"201051344000569","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,630101.2,630101.2,25743,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487316672,1629471.00
02/17/2017 02:30,2,0.000,ALERT,212.83,304.18,59.981,1487316603,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,621510.9,621510.9,25943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316673,1629472.00
02/17/2017 02:30,2,0.000,ALERT,212.83,303.88,59.949,1487316603,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,609817.4,609817.4,26281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316675,1629473.00
02/17/2017 02:30,2,0.000,ALERT,213.29,304.48,59.981,1487316603,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,620935.9,620935.9,25825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316677,1629474.00
02/17/2017 02:30,2,0.000,ALERT,211.70,301.47,59.975,1487316603,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,822898.0,822898.0,26160,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487316679,1629475.00
02/17/2017 02:45,2,0.000,ALERT,213.06,303.28,59.975,1487317503,"201051344000645","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,620165.6,620165.6,25862,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317505,1629476.00
02/17/2017 02:45,2,0.000,ALERT,211.70,301.47,60.023,1487317503,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,849767.0,849767.0,25876,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317507,1629477.00
02/17/2017 02:45,2,0.000,ALERT,213.06,303.28,60.023,1487317503,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,609018.2,609018.2,26363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317509,1629478.00
02/17/2017 02:45,2,0.000,ALERT,212.61,303.58,59.996,1487317503,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,611968.1,611968.1,26321,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317510,1629479.00
02/17/2017 02:45,2,0.000,ALERT,211.93,302.98,59.991,1487317503,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,607417.6,607417.6,26233,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317512,1629480.00
02/17/2017 02:45,2,0.000,ALERT,211.25,301.47,59.986,1487317503,"274151322000052","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,878595.8,878595.8,25655,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317514,1629481.00
02/17/2017 02:45,2,0.000,ALERT,212.38,302.98,60.023,1487317503,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,617936.8,617936.8,26392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317516,1629482.00
02/17/2017 02:45,2,0.000,ALERT,212.16,303.28,60.012,1487317503,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,610910.9,610910.9,26083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317518,1629483.00
02/17/2017 02:45,2,0.000,ALERT,212.61,303.58,59.991,1487317503,"201051344000582","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,602766.5,602766.5,26269,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317520,1629484.00
02/17/2017 02:45,2,0.000,ALERT,211.93,302.98,59.981,1487317503,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,618336.8,618336.8,26198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317521,1629485.00
02/17/2017 02:45,2,0.000,ALERT,211.48,300.87,59.986,1487317503,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,723037.2,723037.2,26571,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317523,1629486.00
02/17/2017 02:45,2,0.000,ALERT,212.38,303.88,59.986,1487317503,"201051344000579","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,627518.5,627518.5,26180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317525,1629487.00
02/17/2017 02:45,2,0.000,ALERT,211.93,302.98,59.981,1487317503,"201051344000890","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,614732.3,614732.3,26287,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317527,1629488.00
02/17/2017 02:45,2,0.000,ALERT,212.16,302.68,59.986,1487317503,"201051344000438","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,615840.8,615840.8,26274,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317528,1629489.00
02/17/2017 02:45,2,0.000,ALERT,212.61,302.37,59.991,1487317503,"201051344000417","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,598025.9,598025.9,26506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317530,1629490.00
02/17/2017 02:45,2,0.000,ALERT,211.70,302.37,59.975,1487317503,"274151322000083","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,869986.4,869986.4,25705,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317532,1629491.00
02/17/2017 02:45,2,0.000,ALERT,212.16,301.17,59.949,1487317503,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,927312.8,927312.8,25807,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317534,1629492.00
02/17/2017 02:45,2,0.000,ALERT,212.38,303.58,59.991,1487317503,"201051344000868","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,610367.4,610367.4,26348,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317536,1629493.00
02/17/2017 02:45,2,0.000,ALERT,211.48,302.68,59.986,1487317503,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,918517.8,918517.8,25914,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317537,1629494.00
02/17/2017 02:45,2,0.000,ALERT,212.16,302.68,60.002,1487317503,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.98,0.0,0.0,0.000,570974.2,570974.2,26384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317539,1629495.00
02/17/2017 02:45,2,0.000,ALERT,212.16,302.07,59.986,1487317503,"201051344001025","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,615534.1,615534.1,26461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317541,1629496.00
02/17/2017 02:45,2,0.000,ALERT,212.16,302.98,59.981,1487317503,"201051344000458","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,620620.9,620620.9,26009,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317543,1629497.00
02/17/2017 02:45,2,0.000,ALERT,212.83,302.68,59.981,1487317503,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,620345.1,620345.1,25857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317545,1629498.00
02/17/2017 02:45,2,0.000,ALERT,212.61,302.68,59.975,1487317503,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,615749.8,615749.8,26156,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317546,1629499.00
02/17/2017 02:45,2,0.000,ALERT,212.61,302.07,59.981,1487317503,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,613026.5,613026.5,26136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317548,1629500.00
02/17/2017 02:45,2,0.000,ALERT,212.38,302.98,59.981,1487317503,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,619638.8,619638.8,26003,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317550,1629501.00
02/17/2017 02:45,2,0.000,ALERT,212.38,302.07,59.981,1487317503,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,610572.9,610572.9,26333,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317552,1629502.00
02/17/2017 02:45,2,0.000,ALERT,211.25,300.87,59.996,1487317503,"274151322000088","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,834077.4,834077.4,25919,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317554,1629503.00
02/17/2017 02:45,2,0.000,ALERT,212.16,301.17,59.965,1487317503,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,723886.4,723886.4,26469,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317555,1629504.00
02/17/2017 02:45,2,0.000,ALERT,211.93,302.68,59.949,1487317503,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,606005.3,606005.3,26384,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317557,1629505.00
02/17/2017 02:45,2,0.000,ALERT,212.16,303.28,59.975,1487317503,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,622529.2,622529.2,26259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317559,1629506.00
02/17/2017 02:45,2,0.000,ALERT,212.38,302.68,59.970,1487317503,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,614169.2,614169.2,26397,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317561,1629507.00
02/17/2017 02:45,2,0.000,ALERT,211.48,301.77,60.007,1487317503,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,851338.8,851338.8,25833,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317563,1629508.00
02/17/2017 02:45,2,0.000,ALERT,212.83,302.68,59.970,1487317503,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,609195.4,609195.4,26402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317564,1629509.00
02/17/2017 02:45,2,0.000,ALERT,212.16,302.37,59.954,1487317503,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,611822.6,611822.6,26236,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317566,1629510.00
02/17/2017 02:45,2,0.000,ALERT,212.38,303.28,59.933,1487317503,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,628567.5,628567.5,25765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317568,1629511.00
02/17/2017 02:45,2,0.000,ALERT,212.61,302.07,59.975,1487317503,"201051344000648","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,618084.9,618084.9,25852,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317570,1629512.00
02/17/2017 02:45,2,0.000,ALERT,212.61,303.58,59.981,1487317503,"201051344000569","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,630101.2,630101.2,25745,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317571,1629513.00
02/17/2017 02:45,2,0.000,ALERT,212.61,303.58,59.975,1487317503,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,621510.9,621510.9,25945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487317573,1629514.00
02/17/2017 02:45,2,0.000,ALERT,212.61,302.98,59.975,1487317503,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,609817.4,609817.4,26283,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317575,1629515.00
02/17/2017 02:45,2,0.000,ALERT,213.06,303.58,59.975,1487317503,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,620935.9,620935.9,25827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317577,1629516.00
02/17/2017 02:45,2,0.000,ALERT,211.70,300.87,59.981,1487317503,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,822898.0,822898.0,26162,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487317579,1629517.00
02/17/2017 03:00,2,0.000,ALERT,213.29,303.88,59.991,1487318403,"201051344000645","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,620165.6,620165.6,25864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318405,1629518.00
02/17/2017 03:00,2,0.000,ALERT,211.70,301.77,59.986,1487318403,"274151322000085","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,849767.0,849767.0,25878,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318407,1629519.00
02/17/2017 03:00,2,0.000,ALERT,213.29,303.28,59.986,1487318403,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,609018.2,609018.2,26365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318409,1629520.00
02/17/2017 03:00,2,0.000,ALERT,212.83,303.88,60.012,1487318403,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,611968.1,611968.1,26323,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318411,1629521.00
02/17/2017 03:00,2,0.000,ALERT,211.93,303.28,59.991,1487318403,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,607417.6,607417.6,26235,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318413,1629522.00
02/17/2017 03:00,2,0.000,ALERT,211.25,302.68,59.981,1487318403,"274151322000052","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,878595.8,878595.8,25657,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318415,1629523.00
02/17/2017 03:00,2,0.000,ALERT,212.38,303.28,60.012,1487318403,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,617936.8,617936.8,26394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318416,1629524.00
02/17/2017 03:00,2,0.000,ALERT,212.16,303.28,60.007,1487318403,"201051344001230","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,610910.9,610910.9,26085,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318418,1629525.00
02/17/2017 03:00,2,0.000,ALERT,212.83,303.88,59.996,1487318403,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,602766.5,602766.5,26271,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318420,1629526.00
02/17/2017 03:00,2,0.000,ALERT,211.93,302.98,60.002,1487318403,"201051344000955","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,618336.8,618336.8,26200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318422,1629527.00
02/17/2017 03:00,2,0.000,ALERT,211.48,301.17,59.991,1487318403,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,723037.2,723037.2,26573,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318424,1629528.00
02/17/2017 03:00,2,0.000,ALERT,212.61,304.18,59.996,1487318403,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,627518.5,627518.5,26182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318426,1629529.00
02/17/2017 03:00,2,0.000,ALERT,211.93,303.58,59.959,1487318403,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,614732.3,614732.3,26289,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318427,1629530.00
02/17/2017 03:00,2,0.000,ALERT,212.16,303.28,60.002,1487318403,"201051344000438","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,615840.8,615840.8,26276,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318429,1629531.00
02/17/2017 03:00,2,0.000,ALERT,212.38,302.68,59.996,1487318403,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,598025.9,598025.9,26508,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318431,1629532.00
02/17/2017 03:00,2,0.000,ALERT,211.48,302.68,59.991,1487318403,"274151322000083","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,869986.4,869986.4,25707,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318433,1629533.00
02/17/2017 03:00,2,0.000,ALERT,212.16,301.77,59.981,1487318403,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,927312.8,927312.8,25809,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318435,1629534.00
02/17/2017 03:00,2,0.000,ALERT,212.61,304.78,59.986,1487318403,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,610367.4,610367.4,26350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318436,1629535.00
02/17/2017 03:00,2,0.000,ALERT,211.70,302.98,59.981,1487318403,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,918517.8,918517.8,25916,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318438,1629536.00
02/17/2017 03:00,2,0.000,ALERT,212.38,303.58,59.991,1487318403,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,570974.2,570974.2,26386,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318440,1629537.00
02/17/2017 03:00,2,0.000,ALERT,211.93,302.07,59.981,1487318403,"201051344001025","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,615534.1,615534.1,26463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318442,1629538.00
02/17/2017 03:00,2,0.000,ALERT,212.61,303.58,59.949,1487318403,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,620620.9,620620.9,26011,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318444,1629539.00
02/17/2017 03:00,2,0.000,ALERT,213.06,303.58,59.944,1487318403,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,620345.1,620345.1,25859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318445,1629540.00
02/17/2017 03:00,2,0.000,ALERT,212.38,302.98,59.981,1487318403,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,615749.8,615749.8,26158,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318447,1629541.00
02/17/2017 03:00,2,0.000,ALERT,212.38,302.68,60.002,1487318403,"201051344000917","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,613026.5,613026.5,26138,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318449,1629542.00
02/17/2017 03:00,2,0.000,ALERT,212.38,303.28,59.986,1487318403,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,619638.8,619638.8,26005,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318451,1629543.00
02/17/2017 03:00,2,0.000,ALERT,212.16,302.07,59.986,1487318403,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,610572.9,610572.9,26335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318453,1629544.00
02/17/2017 03:00,2,0.000,ALERT,211.25,301.17,59.986,1487318403,"274151322000088","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,834077.4,834077.4,25921,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318454,1629545.00
02/17/2017 03:00,2,0.000,ALERT,212.16,300.87,59.986,1487318403,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,723886.4,723886.4,26471,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318456,1629546.00
02/17/2017 03:00,2,0.000,ALERT,211.70,302.68,59.986,1487318403,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,606005.3,606005.3,26386,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318458,1629547.00
02/17/2017 03:00,2,0.000,ALERT,212.38,304.18,59.981,1487318403,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,622529.2,622529.2,26261,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318460,1629548.00
02/17/2017 03:00,2,0.000,ALERT,212.16,302.68,59.991,1487318403,"201051344001203","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,614169.2,614169.2,26399,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318462,1629549.00
02/17/2017 03:00,2,0.000,ALERT,211.48,302.37,59.981,1487318403,"274151322000054","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,851338.8,851338.8,25835,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318463,1629550.00
02/17/2017 03:00,2,0.000,ALERT,212.83,303.58,59.954,1487318403,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,609195.4,609195.4,26404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487318465,1629551.00
02/17/2017 03:00,2,0.000,ALERT,211.93,302.98,60.002,1487318403,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,611822.6,611822.6,26238,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318467,1629552.00
02/17/2017 03:00,2,0.000,ALERT,212.38,303.58,59.996,1487318403,"201051344000900","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,628567.5,628567.5,25767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318469,1629553.00
02/17/2017 03:00,2,0.000,ALERT,212.61,302.68,59.991,1487318403,"201051344000648","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,618084.9,618084.9,25854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318471,1629554.00
02/17/2017 03:00,2,0.000,ALERT,212.61,304.18,60.007,1487318403,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,630101.2,630101.2,25747,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318472,1629555.00
02/17/2017 03:00,2,0.000,ALERT,212.61,303.58,60.002,1487318403,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,621510.9,621510.9,25947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318474,1629556.00
02/17/2017 03:00,2,0.000,ALERT,212.61,303.58,59.991,1487318403,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,609817.4,609817.4,26285,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318476,1629557.00
02/17/2017 03:00,2,0.000,ALERT,212.83,303.58,59.996,1487318403,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,620935.9,620935.9,25829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318478,1629558.00
02/17/2017 03:00,2,0.000,ALERT,211.48,300.27,59.975,1487318403,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,822898.0,822898.0,26164,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487318480,1629559.00
02/17/2017 03:15,2,0.000,ALERT,212.83,303.28,59.975,1487319303,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,620165.6,620165.6,25866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319305,1629560.00
02/17/2017 03:15,2,0.000,ALERT,211.25,300.87,59.965,1487319303,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,849767.0,849767.0,25880,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319307,1629561.00
02/17/2017 03:15,2,0.000,ALERT,213.06,303.28,60.012,1487319303,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,609018.2,609018.2,26367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319308,1629562.00
02/17/2017 03:15,2,0.000,ALERT,212.38,303.58,59.970,1487319303,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,611968.1,611968.1,26325,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319310,1629563.00
02/17/2017 03:15,2,0.000,ALERT,211.70,303.28,59.970,1487319303,"201051344000646","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,607417.6,607417.6,26237,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319312,1629564.00
02/17/2017 03:15,2,0.000,ALERT,211.03,302.68,59.970,1487319303,"274151322000052","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,878595.8,878595.8,25659,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319314,1629565.00
02/17/2017 03:15,2,0.000,ALERT,212.16,303.28,59.970,1487319303,"201051344000585","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,617936.8,617936.8,26396,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319316,1629566.00
02/17/2017 03:15,2,0.000,ALERT,211.70,303.58,59.965,1487319303,"201051344001230","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,610910.9,610910.9,26087,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319317,1629567.00
02/17/2017 03:15,2,0.000,ALERT,212.38,304.18,59.986,1487319303,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.38,0.0,0.0,0.000,602766.5,602766.5,26273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319319,1629568.00
02/17/2017 03:15,2,0.000,ALERT,211.48,303.28,59.965,1487319303,"201051344000955","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,618336.8,618336.8,26202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319321,1629569.00
02/17/2017 03:15,2,0.000,ALERT,211.25,301.47,59.965,1487319303,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,723037.2,723037.2,26575,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319323,1629570.00
02/17/2017 03:15,2,0.000,ALERT,212.38,304.18,60.012,1487319303,"201051344000579","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,627518.5,627518.5,26184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319324,1629571.00
02/17/2017 03:15,2,0.000,ALERT,211.70,303.58,59.970,1487319303,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,614732.3,614732.3,26291,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319326,1629572.00
02/17/2017 03:15,2,0.000,ALERT,211.93,302.98,59.965,1487319303,"201051344000438","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,615840.8,615840.8,26278,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319328,1629573.00
02/17/2017 03:15,2,0.000,ALERT,212.38,302.98,59.970,1487319303,"201051344000417","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,598025.9,598025.9,26510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319330,1629574.00
02/17/2017 03:15,2,0.000,ALERT,211.48,302.68,59.928,1487319303,"274151322000083","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,869986.4,869986.4,25709,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319332,1629575.00
02/17/2017 03:15,2,0.000,ALERT,211.93,301.77,59.965,1487319303,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,927312.8,927312.8,25811,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319333,1629576.00
02/17/2017 03:15,2,0.000,ALERT,212.38,304.18,59.970,1487319303,"201051344000868","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,610367.4,610367.4,26352,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319335,1629577.00
02/17/2017 03:15,2,0.000,ALERT,211.48,302.37,59.970,1487319303,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,918517.8,918517.8,25918,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319337,1629578.00
02/17/2017 03:15,2,0.000,ALERT,212.16,303.28,59.965,1487319303,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,570974.2,570974.2,26388,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319339,1629579.00
02/17/2017 03:15,2,0.000,ALERT,211.93,302.68,59.965,1487319303,"201051344001025","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,615534.1,615534.1,26465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319341,1629580.00
02/17/2017 03:15,2,0.000,ALERT,212.16,303.28,59.917,1487319303,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,620620.9,620620.9,26013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319343,1629581.00
02/17/2017 03:15,2,0.000,ALERT,213.06,303.88,59.970,1487319303,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,620345.1,620345.1,25861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319344,1629582.00
02/17/2017 03:15,2,0.000,ALERT,212.38,303.58,59.975,1487319303,"201051344000685","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,615749.8,615749.8,26160,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319346,1629583.00
02/17/2017 03:15,2,0.000,ALERT,212.16,302.68,59.959,1487319303,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,613026.5,613026.5,26140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319348,1629584.00
02/17/2017 03:15,2,0.000,ALERT,212.38,303.28,59.975,1487319303,"201051344001145","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,619638.8,619638.8,26007,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319350,1629585.00
02/17/2017 03:15,2,0.000,ALERT,212.16,302.37,59.975,1487319303,"201051344000651","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,610572.9,610572.9,26337,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319351,1629586.00
02/17/2017 03:15,2,0.000,ALERT,211.25,301.77,59.949,1487319303,"274151322000088","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,834077.4,834077.4,25923,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319353,1629587.00
02/17/2017 03:15,2,0.000,ALERT,212.16,300.87,59.970,1487319303,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,723886.4,723886.4,26473,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319355,1629588.00
02/17/2017 03:15,2,0.000,ALERT,211.93,303.28,59.970,1487319303,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,606005.3,606005.3,26388,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319357,1629589.00
02/17/2017 03:15,2,0.000,ALERT,212.16,304.18,59.975,1487319303,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,622529.2,622529.2,26263,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319359,1629590.00
02/17/2017 03:15,2,0.000,ALERT,212.38,302.98,59.970,1487319303,"201051344001203","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,614169.2,614169.2,26401,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319360,1629591.00
02/17/2017 03:15,2,0.000,ALERT,211.48,302.07,59.970,1487319303,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,851338.8,851338.8,25837,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319362,1629592.00
02/17/2017 03:15,2,0.000,ALERT,212.61,303.28,59.933,1487319303,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,609195.4,609195.4,26406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319364,1629593.00
