ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 03:15,2,0.000,ALERT,212.16,302.98,59.975,1487319303,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,611822.6,611822.6,26240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487319366,1629594.00
02/17/2017 03:15,2,0.000,ALERT,212.38,303.88,59.975,1487319303,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,628567.5,628567.5,25769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319368,1629595.00
02/17/2017 03:15,2,0.000,ALERT,212.61,302.98,59.970,1487319303,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,618084.9,618084.9,25856,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319369,1629596.00
02/17/2017 03:15,2,0.000,ALERT,212.61,304.18,59.986,1487319303,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,630101.2,630101.2,25749,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319371,1629597.00
02/17/2017 03:15,2,0.000,ALERT,212.38,303.88,60.012,1487319303,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,621510.9,621510.9,25949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319373,1629598.00
02/17/2017 03:15,2,0.000,ALERT,212.61,303.28,59.965,1487319303,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,609817.4,609817.4,26287,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319375,1629599.00
02/17/2017 03:15,2,0.000,ALERT,213.06,304.18,59.996,1487319303,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,620935.9,620935.9,25831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319377,1629600.00
02/17/2017 03:15,2,0.000,ALERT,211.48,301.47,59.981,1487319303,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,822898.0,822898.0,26166,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487319378,1629601.00
02/17/2017 03:30,2,0.000,ALERT,212.83,303.88,59.981,1487320203,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,620165.6,620165.6,25868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320205,1629602.00
02/17/2017 03:30,2,0.000,ALERT,211.25,301.17,59.970,1487320203,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,849767.0,849767.0,25882,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320207,1629603.00
02/17/2017 03:30,2,0.000,ALERT,213.06,303.58,59.996,1487320203,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,609018.2,609018.2,26369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320209,1629604.00
02/17/2017 03:30,2,0.000,ALERT,212.38,303.58,59.981,1487320203,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,611968.1,611968.1,26327,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320210,1629605.00
02/17/2017 03:30,2,0.000,ALERT,211.48,302.07,59.975,1487320203,"201051344000646","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,607417.6,607417.6,26239,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320212,1629606.00
02/17/2017 03:30,2,0.000,ALERT,211.03,300.87,59.975,1487320203,"274151322000052","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,878595.8,878595.8,25661,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320214,1629607.00
02/17/2017 03:30,2,0.000,ALERT,211.93,302.98,59.986,1487320203,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,617936.8,617936.8,26398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320216,1629608.00
02/17/2017 03:30,2,0.000,ALERT,211.70,302.98,59.981,1487320203,"201051344001230","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,610910.9,610910.9,26089,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320218,1629609.00
02/17/2017 03:30,2,0.000,ALERT,212.38,303.88,59.981,1487320203,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,602766.5,602766.5,26275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320219,1629610.00
02/17/2017 03:30,2,0.000,ALERT,211.48,302.68,59.975,1487320203,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,618336.8,618336.8,26204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320221,1629611.00
02/17/2017 03:30,2,0.000,ALERT,211.25,300.87,59.986,1487320203,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,723037.2,723037.2,26577,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320223,1629612.00
02/17/2017 03:30,2,0.000,ALERT,212.16,303.58,59.986,1487320203,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,627518.5,627518.5,26186,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320225,1629613.00
02/17/2017 03:30,2,0.000,ALERT,211.48,303.28,59.981,1487320203,"201051344000890","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,614732.3,614732.3,26293,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320227,1629614.00
02/17/2017 03:30,2,0.000,ALERT,211.70,302.07,59.970,1487320203,"201051344000438","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,615840.8,615840.8,26280,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320228,1629615.00
02/17/2017 03:30,2,0.000,ALERT,212.16,302.37,59.981,1487320203,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,598025.9,598025.9,26512,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320230,1629616.00
02/17/2017 03:30,2,0.000,ALERT,211.48,302.07,59.970,1487320203,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,869986.4,869986.4,25711,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320232,1629617.00
02/17/2017 03:30,2,0.000,ALERT,211.48,300.87,59.975,1487320203,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,927312.8,927312.8,25813,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320234,1629618.00
02/17/2017 03:30,2,0.000,ALERT,212.16,304.18,59.944,1487320203,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,610367.4,610367.4,26354,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320236,1629619.00
02/17/2017 03:30,2,0.000,ALERT,210.80,302.07,59.954,1487320203,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,918517.8,918517.8,25920,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320237,1629620.00
02/17/2017 03:30,2,0.000,ALERT,211.93,303.28,59.965,1487320203,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,570974.2,570974.2,26390,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320239,1629621.00
02/17/2017 03:30,2,0.000,ALERT,211.70,301.77,59.965,1487320203,"201051344001025","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,615534.1,615534.1,26467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320241,1629622.00
02/17/2017 03:30,2,0.000,ALERT,211.93,303.28,59.959,1487320203,"201051344000458","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,620620.9,620620.9,26015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320243,1629623.00
02/17/2017 03:30,2,0.000,ALERT,212.83,303.88,59.965,1487320203,"201051344000853","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,620345.1,620345.1,25863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320245,1629624.00
02/17/2017 03:30,2,0.000,ALERT,212.16,302.98,59.965,1487320203,"201051344000685","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,615749.8,615749.8,26162,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320247,1629625.00
02/17/2017 03:30,2,0.000,ALERT,211.93,302.37,59.959,1487320203,"201051344000917","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,613026.5,613026.5,26142,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320248,1629626.00
02/17/2017 03:30,2,0.000,ALERT,212.16,302.98,59.970,1487320203,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,619638.8,619638.8,26009,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320250,1629627.00
02/17/2017 03:30,2,0.000,ALERT,211.93,302.07,59.949,1487320203,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,610572.9,610572.9,26339,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320252,1629628.00
02/17/2017 03:30,2,0.000,ALERT,210.80,300.87,59.959,1487320203,"274151322000088","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,834077.4,834077.4,25925,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320254,1629629.00
02/17/2017 03:30,2,0.000,ALERT,211.93,301.17,59.975,1487320203,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,723886.4,723886.4,26475,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320255,1629630.00
02/17/2017 03:30,2,0.000,ALERT,211.48,302.68,59.954,1487320203,"201051344001135","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,606005.3,606005.3,26390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320257,1629631.00
02/17/2017 03:30,2,0.000,ALERT,211.70,303.58,59.996,1487320203,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,622529.2,622529.2,26265,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320259,1629632.00
02/17/2017 03:30,2,0.000,ALERT,211.93,302.37,59.944,1487320203,"201051344001203","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,614169.2,614169.2,26403,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320261,1629633.00
02/17/2017 03:30,2,0.000,ALERT,211.03,301.47,59.949,1487320203,"274151322000054","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,851338.8,851338.8,25839,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320263,1629634.00
02/17/2017 03:30,2,0.000,ALERT,212.38,302.68,59.981,1487320203,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,609195.4,609195.4,26408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320265,1629635.00
02/17/2017 03:30,2,0.000,ALERT,211.70,302.37,59.933,1487320203,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,611822.6,611822.6,26242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320266,1629636.00
02/17/2017 03:30,2,0.000,ALERT,211.93,303.28,59.970,1487320203,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,628567.5,628567.5,25771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320268,1629637.00
02/17/2017 03:30,2,0.000,ALERT,212.38,302.68,59.954,1487320203,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,618084.9,618084.9,25858,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320270,1629638.00
02/17/2017 03:30,2,0.000,ALERT,212.38,304.18,59.959,1487320203,"201051344000569","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,630101.2,630101.2,25751,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320272,1629639.00
02/17/2017 03:30,2,0.000,ALERT,211.93,302.98,59.928,1487320203,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,621510.9,621510.9,25951,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320274,1629640.00
02/17/2017 03:30,2,0.000,ALERT,212.38,303.28,59.949,1487320203,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,609817.4,609817.4,26289,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320275,1629641.00
02/17/2017 03:30,2,0.000,ALERT,212.83,304.18,59.959,1487320203,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,620935.9,620935.9,25833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487320277,1629642.00
02/17/2017 03:30,2,0.000,ALERT,211.25,300.27,59.949,1487320203,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,822898.0,822898.0,26168,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487320279,1629643.00
02/17/2017 03:45,2,0.000,ALERT,212.83,303.58,59.991,1487321104,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,620165.6,620165.6,25870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321106,1629644.00
02/17/2017 03:45,2,0.000,ALERT,211.25,301.77,59.986,1487321104,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,849767.0,849767.0,25884,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321107,1629645.00
02/17/2017 03:45,2,0.000,ALERT,212.83,303.28,59.991,1487321104,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,609018.2,609018.2,26371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321109,1629646.00
02/17/2017 03:45,2,0.000,ALERT,212.38,302.98,59.986,1487321104,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,611968.1,611968.1,26329,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321111,1629647.00
02/17/2017 03:45,2,0.000,ALERT,211.70,302.68,60.012,1487321104,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,607417.6,607417.6,26241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321113,1629648.00
02/17/2017 03:45,2,0.000,ALERT,211.03,302.37,59.986,1487321104,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,878595.8,878595.8,25663,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321114,1629649.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.28,59.944,1487321104,"201051344000585","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,617936.8,617936.8,26400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321116,1629650.00
02/17/2017 03:45,2,0.000,ALERT,211.93,303.28,59.986,1487321104,"201051344001230","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,610910.9,610910.9,26091,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321118,1629651.00
02/17/2017 03:45,2,0.000,ALERT,212.38,303.88,59.986,1487321104,"201051344000582","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,602766.5,602766.5,26277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321120,1629652.00
02/17/2017 03:45,2,0.000,ALERT,211.48,302.98,59.981,1487321104,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,618336.8,618336.8,26206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321122,1629653.00
02/17/2017 03:45,2,0.000,ALERT,211.25,301.47,59.986,1487321104,"274151322000094","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,723037.2,723037.2,26579,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321124,1629654.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.58,59.996,1487321104,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,627518.5,627518.5,26188,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321126,1629655.00
02/17/2017 03:45,2,0.000,ALERT,211.70,303.58,59.996,1487321104,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,614732.3,614732.3,26295,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321127,1629656.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.28,59.965,1487321104,"201051344000438","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,615840.8,615840.8,26282,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321129,1629657.00
02/17/2017 03:45,2,0.000,ALERT,212.16,302.68,59.986,1487321104,"201051344000417","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,598025.9,598025.9,26514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321131,1629658.00
02/17/2017 03:45,2,0.000,ALERT,211.25,302.37,60.023,1487321104,"274151322000083","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,869986.4,869986.4,25713,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321133,1629659.00
02/17/2017 03:45,2,0.000,ALERT,211.93,301.47,59.981,1487321104,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,927312.8,927312.8,25815,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321135,1629660.00
02/17/2017 03:45,2,0.000,ALERT,211.93,303.88,59.991,1487321104,"201051344000868","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,610367.4,610367.4,26356,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321137,1629661.00
02/17/2017 03:45,2,0.000,ALERT,211.25,302.68,59.986,1487321104,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,918517.8,918517.8,25922,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321138,1629662.00
02/17/2017 03:45,2,0.000,ALERT,211.93,302.98,60.023,1487321104,"201051344000988","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,570974.2,570974.2,26392,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321140,1629663.00
02/17/2017 03:45,2,0.000,ALERT,211.70,302.07,59.991,1487321104,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,615534.1,615534.1,26469,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321142,1629664.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.58,60.034,1487321104,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,620620.9,620620.9,26017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321144,1629665.00
02/17/2017 03:45,2,0.000,ALERT,212.61,303.58,59.991,1487321104,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,620345.1,620345.1,25865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321146,1629666.00
02/17/2017 03:45,2,0.000,ALERT,212.16,302.98,59.991,1487321104,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,615749.8,615749.8,26164,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321147,1629667.00
02/17/2017 03:45,2,0.000,ALERT,212.16,302.98,59.986,1487321104,"201051344000917","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,613026.5,613026.5,26144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321149,1629668.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.28,59.975,1487321104,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,619638.8,619638.8,26011,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321151,1629669.00
02/17/2017 03:45,2,0.000,ALERT,212.16,302.68,59.975,1487321104,"201051344000651","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,610572.9,610572.9,26341,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321153,1629670.00
02/17/2017 03:45,2,0.000,ALERT,210.80,301.77,59.965,1487321104,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,834077.4,834077.4,25927,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321155,1629671.00
02/17/2017 03:45,2,0.000,ALERT,211.93,300.57,59.949,1487321104,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,723886.4,723886.4,26477,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321156,1629672.00
02/17/2017 03:45,2,0.000,ALERT,211.70,302.98,59.975,1487321104,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,606005.3,606005.3,26392,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321158,1629673.00
02/17/2017 03:45,2,0.000,ALERT,211.93,303.88,59.975,1487321104,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,622529.2,622529.2,26267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321160,1629674.00
02/17/2017 03:45,2,0.000,ALERT,212.16,302.98,59.970,1487321104,"201051344001203","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,614169.2,614169.2,26405,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321162,1629675.00
02/17/2017 03:45,2,0.000,ALERT,211.25,301.47,59.965,1487321104,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,851338.8,851338.8,25841,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321163,1629676.00
02/17/2017 03:45,2,0.000,ALERT,212.61,303.28,59.975,1487321104,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,609195.4,609195.4,26410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321165,1629677.00
02/17/2017 03:45,2,0.000,ALERT,211.93,303.28,59.970,1487321104,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,611822.6,611822.6,26244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321167,1629678.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.28,59.970,1487321104,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,628567.5,628567.5,25773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321169,1629679.00
02/17/2017 03:45,2,0.000,ALERT,212.38,302.68,59.981,1487321104,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,618084.9,618084.9,25860,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321171,1629680.00
02/17/2017 03:45,2,0.000,ALERT,212.38,303.88,60.012,1487321104,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,630101.2,630101.2,25753,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321173,1629681.00
02/17/2017 03:45,2,0.000,ALERT,212.16,303.58,59.996,1487321104,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,621510.9,621510.9,25953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321174,1629682.00
02/17/2017 03:45,2,0.000,ALERT,212.38,303.58,59.959,1487321104,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,609817.4,609817.4,26291,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321176,1629683.00
02/17/2017 03:45,2,0.000,ALERT,212.61,303.88,59.917,1487321104,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,620935.9,620935.9,25835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487321178,1629684.00
02/17/2017 03:45,2,0.000,ALERT,211.48,301.17,59.954,1487321104,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,822898.0,822898.0,26170,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487321180,1629685.00
02/17/2017 04:00,2,0.000,ALERT,212.83,302.68,59.975,1487322003,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,620165.6,620165.6,25872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322005,1629686.00
02/17/2017 04:00,2,0.000,ALERT,211.70,302.37,59.981,1487322003,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,849767.0,849767.0,25886,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322007,1629687.00
02/17/2017 04:00,2,0.000,ALERT,213.06,302.98,59.981,1487322003,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,609018.2,609018.2,26373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322009,1629688.00
02/17/2017 04:00,2,0.000,ALERT,212.61,303.28,59.965,1487322003,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,611968.1,611968.1,26331,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322010,1629689.00
02/17/2017 04:00,2,0.000,ALERT,212.16,303.28,59.991,1487322003,"201051344000646","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,607417.6,607417.6,26243,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322012,1629690.00
02/17/2017 04:00,2,0.000,ALERT,211.25,302.37,60.023,1487322003,"274151322000052","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,878595.8,878595.8,25665,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322014,1629691.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.28,59.991,1487322003,"201051344000585","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,617936.8,617936.8,26402,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322016,1629692.00
02/17/2017 04:00,2,0.000,ALERT,212.16,303.28,59.949,1487322003,"201051344001230","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,610910.9,610910.9,26093,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322018,1629693.00
02/17/2017 04:00,2,0.000,ALERT,212.61,303.88,60.023,1487322003,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,602766.5,602766.5,26279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322019,1629694.00
02/17/2017 04:00,2,0.000,ALERT,211.70,302.68,59.996,1487322003,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,618336.8,618336.8,26208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322021,1629695.00
02/17/2017 04:00,2,0.000,ALERT,211.48,301.77,60.007,1487322003,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,723037.2,723037.2,26581,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322023,1629696.00
02/17/2017 04:00,2,0.000,ALERT,212.38,304.18,59.949,1487322003,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,627518.5,627518.5,26190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322025,1629697.00
02/17/2017 04:00,2,0.000,ALERT,211.93,303.58,60.002,1487322003,"201051344000890","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,614732.3,614732.3,26297,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322027,1629698.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.28,60.007,1487322003,"201051344000438","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,615840.8,615840.8,26284,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322028,1629699.00
02/17/2017 04:00,2,0.000,ALERT,212.38,302.68,60.002,1487322003,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,598025.9,598025.9,26516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322030,1629700.00
02/17/2017 04:00,2,0.000,ALERT,211.48,303.28,59.996,1487322003,"274151322000083","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,869986.4,869986.4,25715,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322032,1629701.00
02/17/2017 04:00,2,0.000,ALERT,212.16,302.37,60.002,1487322003,"274151322000076","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,927312.8,927312.8,25817,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322034,1629702.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.58,59.996,1487322003,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,610367.4,610367.4,26358,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322035,1629703.00
02/17/2017 04:00,2,0.000,ALERT,211.48,303.28,60.002,1487322003,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,918517.8,918517.8,25924,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322037,1629704.00
02/17/2017 04:00,2,0.000,ALERT,212.38,302.98,59.996,1487322003,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,570974.2,570974.2,26394,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322039,1629705.00
02/17/2017 04:00,2,0.000,ALERT,211.93,302.07,60.018,1487322003,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,615534.1,615534.1,26471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322041,1629706.00
02/17/2017 04:00,2,0.000,ALERT,212.16,302.98,60.002,1487322003,"201051344000458","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,620620.9,620620.9,26019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322043,1629707.00
02/17/2017 04:00,2,0.000,ALERT,212.83,303.28,59.949,1487322003,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,620345.1,620345.1,25867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322045,1629708.00
02/17/2017 04:00,2,0.000,ALERT,212.16,302.98,59.965,1487322003,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,615749.8,615749.8,26166,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322046,1629709.00
02/17/2017 04:00,2,0.000,ALERT,212.38,302.68,59.996,1487322003,"201051344000917","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,613026.5,613026.5,26146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322048,1629710.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.28,59.991,1487322003,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,619638.8,619638.8,26013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322050,1629711.00
02/17/2017 04:00,2,0.000,ALERT,211.93,302.07,59.996,1487322003,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,610572.9,610572.9,26343,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322052,1629712.00
02/17/2017 04:00,2,0.000,ALERT,211.03,302.07,59.996,1487322003,"274151322000088","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,834077.4,834077.4,25929,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322054,1629713.00
02/17/2017 04:00,2,0.000,ALERT,212.16,301.47,59.981,1487322003,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,723886.4,723886.4,26479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322055,1629714.00
02/17/2017 04:00,2,0.000,ALERT,211.48,302.68,60.002,1487322003,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,606005.3,606005.3,26394,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322057,1629715.00
02/17/2017 04:00,2,0.000,ALERT,212.16,303.88,59.996,1487322003,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,622529.2,622529.2,26269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322059,1629716.00
02/17/2017 04:00,2,0.000,ALERT,211.93,302.37,60.012,1487322003,"201051344001203","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,614169.2,614169.2,26407,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322061,1629717.00
02/17/2017 04:00,2,0.000,ALERT,211.25,301.77,59.986,1487322003,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,851338.8,851338.8,25843,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322062,1629718.00
02/17/2017 04:00,2,0.000,ALERT,212.83,302.98,59.954,1487322003,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,609195.4,609195.4,26412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322064,1629719.00
02/17/2017 04:00,2,0.000,ALERT,211.93,302.68,59.991,1487322003,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,611822.6,611822.6,26246,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322066,1629720.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.58,59.991,1487322003,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,628567.5,628567.5,25775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322068,1629721.00
02/17/2017 04:00,2,0.000,ALERT,212.61,302.98,59.996,1487322003,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,618084.9,618084.9,25862,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322070,1629722.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.88,59.996,1487322003,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,630101.2,630101.2,25755,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322072,1629723.00
02/17/2017 04:00,2,0.000,ALERT,212.38,303.28,59.996,1487322003,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,621510.9,621510.9,25955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322073,1629724.00
02/17/2017 04:00,2,0.000,ALERT,212.61,303.28,60.002,1487322003,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,609817.4,609817.4,26293,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322075,1629725.00
02/17/2017 04:00,2,0.000,ALERT,212.83,303.58,60.007,1487322003,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,620935.9,620935.9,25837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322077,1629726.00
02/17/2017 04:00,2,0.000,ALERT,211.48,301.17,60.002,1487322003,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,822898.0,822898.0,26172,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322079,1629727.00
02/17/2017 04:15,2,0.000,ALERT,213.06,303.28,59.991,1487322903,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,620165.6,620165.6,25874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322905,1629728.00
02/17/2017 04:15,2,0.000,ALERT,211.70,301.47,59.986,1487322903,"274151322000085","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,849767.0,849767.0,25888,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322907,1629729.00
02/17/2017 04:15,2,0.000,ALERT,213.06,303.28,59.986,1487322903,"201051344000633","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,609018.2,609018.2,26375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322909,1629730.00
02/17/2017 04:15,2,0.000,ALERT,212.61,303.28,59.981,1487322903,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,611968.1,611968.1,26333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322911,1629731.00
02/17/2017 04:15,2,0.000,ALERT,211.93,302.68,59.975,1487322903,"201051344000646","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,607417.6,607417.6,26245,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322912,1629732.00
02/17/2017 04:15,2,0.000,ALERT,211.48,301.77,59.986,1487322903,"274151322000052","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,878595.8,878595.8,25667,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322914,1629733.00
02/17/2017 04:15,2,0.000,ALERT,212.16,302.68,59.970,1487322903,"201051344000585","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,617936.8,617936.8,26404,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322916,1629734.00
02/17/2017 04:15,2,0.000,ALERT,211.93,302.98,59.986,1487322903,"201051344001230","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,610910.9,610910.9,26095,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322918,1629735.00
02/17/2017 04:15,2,0.000,ALERT,212.61,303.28,59.975,1487322903,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,602766.5,602766.5,26281,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322920,1629736.00
02/17/2017 04:15,2,0.000,ALERT,211.70,302.68,59.986,1487322903,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,618336.8,618336.8,26210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322921,1629737.00
02/17/2017 04:15,2,0.000,ALERT,211.70,301.47,59.986,1487322903,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,723037.2,723037.2,26583,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322923,1629738.00
