ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 04:15,2,0.000,ALERT,212.38,303.58,59.970,1487322903,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,627518.5,627518.5,26192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322925,1629739.00
02/17/2017 04:15,2,0.000,ALERT,211.70,302.68,59.975,1487322903,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,614732.3,614732.3,26299,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322927,1629740.00
02/17/2017 04:15,2,0.000,ALERT,212.16,302.68,59.991,1487322903,"201051344000438","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,615840.8,615840.8,26286,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322928,1629741.00
02/17/2017 04:15,2,0.000,ALERT,212.16,302.07,59.975,1487322903,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,598025.9,598025.9,26518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322930,1629742.00
02/17/2017 04:15,2,0.000,ALERT,211.70,302.68,59.975,1487322903,"274151322000083","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,869986.4,869986.4,25717,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322932,1629743.00
02/17/2017 04:15,2,0.000,ALERT,212.38,301.47,59.965,1487322903,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,927312.8,927312.8,25819,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322934,1629744.00
02/17/2017 04:15,2,0.000,ALERT,212.38,303.88,59.975,1487322903,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,610367.4,610367.4,26360,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322936,1629745.00
02/17/2017 04:15,2,0.000,ALERT,211.70,302.68,59.981,1487322903,"274151322000095","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,918517.8,918517.8,25926,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322938,1629746.00
02/17/2017 04:15,2,0.000,ALERT,212.38,303.28,59.986,1487322903,"201051344000988","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,570974.2,570974.2,26396,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322939,1629747.00
02/17/2017 04:15,2,0.000,ALERT,211.70,301.77,59.981,1487322903,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,615534.1,615534.1,26473,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322941,1629748.00
02/17/2017 04:15,2,0.000,ALERT,212.61,303.58,59.981,1487322903,"201051344000458","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,620620.9,620620.9,26021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322943,1629749.00
02/17/2017 04:15,2,0.000,ALERT,213.06,303.28,59.975,1487322903,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,620345.1,620345.1,25869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322945,1629750.00
02/17/2017 04:15,2,0.000,ALERT,212.38,302.37,59.975,1487322903,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,615749.8,615749.8,26168,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322947,1629751.00
02/17/2017 04:15,2,0.000,ALERT,212.38,302.37,59.938,1487322903,"201051344000917","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,613026.5,613026.5,26148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322948,1629752.00
02/17/2017 04:15,2,0.000,ALERT,212.38,302.68,59.944,1487322903,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,619638.8,619638.8,26015,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322950,1629753.00
02/17/2017 04:15,2,0.000,ALERT,212.16,301.77,60.007,1487322903,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,610572.9,610572.9,26345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322952,1629754.00
02/17/2017 04:15,2,0.000,ALERT,211.25,301.17,59.965,1487322903,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,834077.4,834077.4,25931,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322954,1629755.00
02/17/2017 04:15,2,0.000,ALERT,212.38,300.87,59.981,1487322903,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,723886.4,723886.4,26481,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322956,1629756.00
02/17/2017 04:15,2,0.000,ALERT,211.70,302.37,60.034,1487322903,"201051344001135","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,606005.3,606005.3,26396,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322957,1629757.00
02/17/2017 04:15,2,0.000,ALERT,212.38,303.58,59.991,1487322903,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,622529.2,622529.2,26271,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322960,1629758.00
02/17/2017 04:15,2,0.000,ALERT,212.38,302.07,59.996,1487322903,"201051344001203","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,614169.2,614169.2,26409,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322962,1629759.00
02/17/2017 04:15,2,0.000,ALERT,211.70,301.47,59.991,1487322903,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,851338.8,851338.8,25845,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322963,1629760.00
02/17/2017 04:15,2,0.000,ALERT,212.83,302.98,60.012,1487322903,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,609195.4,609195.4,26414,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322965,1629761.00
02/17/2017 04:15,2,0.000,ALERT,212.16,302.37,60.034,1487322903,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,611822.6,611822.6,26248,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322967,1629762.00
02/17/2017 04:15,2,0.000,ALERT,212.61,303.58,60.007,1487322903,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,628567.5,628567.5,25777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487322969,1629763.00
02/17/2017 04:15,2,0.000,ALERT,212.83,302.68,60.018,1487322903,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,618084.9,618084.9,25864,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322971,1629764.00
02/17/2017 04:15,2,0.000,ALERT,212.61,303.88,60.023,1487322903,"201051344000569","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,630101.2,630101.2,25757,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322972,1629765.00
02/17/2017 04:15,2,0.000,ALERT,212.38,303.28,60.018,1487322903,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,621510.9,621510.9,25957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322974,1629766.00
02/17/2017 04:15,2,0.000,ALERT,212.61,303.28,59.981,1487322903,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,609817.4,609817.4,26295,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322976,1629767.00
02/17/2017 04:15,2,0.000,ALERT,213.06,303.88,60.034,1487322903,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,620935.9,620935.9,25839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322978,1629768.00
02/17/2017 04:15,2,0.000,ALERT,211.70,300.87,60.012,1487322903,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,822898.0,822898.0,26174,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487322980,1629769.00
02/17/2017 04:30,2,0.000,ALERT,212.83,302.68,59.991,1487323803,"201051344000645","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,620165.6,620165.6,25876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323805,1629770.00
02/17/2017 04:30,2,0.000,ALERT,211.48,301.17,59.991,1487323803,"274151322000085","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,849767.0,849767.0,25890,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323807,1629771.00
02/17/2017 04:30,2,0.000,ALERT,212.83,302.68,59.996,1487323803,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,609018.2,609018.2,26377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323809,1629772.00
02/17/2017 04:30,2,0.000,ALERT,212.16,302.37,59.991,1487323803,"201051344000469","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,611968.1,611968.1,26335,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323810,1629773.00
02/17/2017 04:30,2,0.000,ALERT,211.70,302.37,59.986,1487323803,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,607417.6,607417.6,26247,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323812,1629774.00
02/17/2017 04:30,2,0.000,ALERT,211.03,302.37,59.996,1487323803,"274151322000052","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,878595.8,878595.8,25669,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323814,1629775.00
02/17/2017 04:30,2,0.000,ALERT,211.93,302.37,59.996,1487323803,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,617936.8,617936.8,26406,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323816,1629776.00
02/17/2017 04:30,2,0.000,ALERT,211.70,302.37,59.975,1487323803,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,610910.9,610910.9,26097,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323818,1629777.00
02/17/2017 04:30,2,0.000,ALERT,212.38,303.28,60.002,1487323803,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,602766.5,602766.5,26283,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323820,1629778.00
02/17/2017 04:30,2,0.000,ALERT,211.25,302.07,59.986,1487323803,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,618336.8,618336.8,26212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323822,1629779.00
02/17/2017 04:30,2,0.000,ALERT,211.25,300.57,59.991,1487323803,"274151322000094","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,723037.2,723037.2,26585,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323824,1629780.00
02/17/2017 04:30,2,0.000,ALERT,212.16,303.58,59.991,1487323803,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,627518.5,627518.5,26194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323825,1629781.00
02/17/2017 04:30,2,0.000,ALERT,211.70,302.98,59.965,1487323803,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,614732.3,614732.3,26301,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323827,1629782.00
02/17/2017 04:30,2,0.000,ALERT,211.70,301.77,59.991,1487323803,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,615840.8,615840.8,26288,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323829,1629783.00
02/17/2017 04:30,2,0.000,ALERT,211.70,301.17,59.991,1487323803,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,598025.9,598025.9,26520,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323831,1629784.00
02/17/2017 04:30,2,0.000,ALERT,211.25,302.07,59.970,1487323803,"274151322000083","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,869986.4,869986.4,25719,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323833,1629785.00
02/17/2017 04:30,2,0.000,ALERT,211.93,301.47,60.028,1487323803,"274151322000076","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,927312.8,927312.8,25821,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323835,1629786.00
02/17/2017 04:30,2,0.000,ALERT,211.93,303.88,59.996,1487323803,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,610367.4,610367.4,26362,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323837,1629787.00
02/17/2017 04:30,2,0.000,ALERT,211.25,302.68,59.991,1487323803,"274151322000095","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,918517.8,918517.8,25928,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323838,1629788.00
02/17/2017 04:30,2,0.000,ALERT,211.93,302.68,59.991,1487323803,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,570974.2,570974.2,26398,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323840,1629789.00
02/17/2017 04:30,2,0.000,ALERT,211.25,300.87,60.007,1487323803,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,615534.1,615534.1,26475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323842,1629790.00
02/17/2017 04:30,2,0.000,ALERT,212.16,302.98,59.986,1487323803,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,620620.9,620620.9,26023,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323844,1629791.00
02/17/2017 04:30,2,0.000,ALERT,212.61,302.68,60.002,1487323803,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,620345.1,620345.1,25871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323846,1629792.00
02/17/2017 04:30,2,0.000,ALERT,211.70,301.77,59.996,1487323803,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,615749.8,615749.8,26170,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323847,1629793.00
02/17/2017 04:30,2,0.000,ALERT,211.48,301.17,60.034,1487323803,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,613026.5,613026.5,26150,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323849,1629794.00
02/17/2017 04:30,2,0.000,ALERT,211.70,301.77,59.970,1487323803,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,619638.8,619638.8,26017,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323851,1629795.00
02/17/2017 04:30,2,0.000,ALERT,211.48,301.17,60.039,1487323803,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,610572.9,610572.9,26347,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487323853,1629796.00
02/17/2017 04:30,2,0.000,ALERT,210.57,300.87,59.981,1487323803,"274151322000088","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,834077.4,834077.4,25933,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487323854,1629797.00
02/17/2017 04:30,2,0.000,ALERT,211.70,300.27,60.023,1487323803,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,723886.4,723886.4,26483,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487323856,1629798.00
02/17/2017 04:30,2,0.000,ALERT,211.03,301.47,60.002,1487323803,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,606005.3,606005.3,26398,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487323858,1629799.00
02/17/2017 04:30,2,0.000,ALERT,211.93,303.58,59.996,1487323803,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,622529.2,622529.2,26273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323860,1629800.00
02/17/2017 04:30,2,0.000,ALERT,211.48,301.17,59.996,1487323803,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,614169.2,614169.2,26411,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487323862,1629801.00
02/17/2017 04:30,2,0.000,ALERT,211.25,301.47,59.991,1487323803,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,851338.8,851338.8,25847,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323863,1629802.00
02/17/2017 04:30,2,0.000,ALERT,212.61,302.37,60.007,1487323803,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,609195.4,609195.4,26416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323865,1629803.00
02/17/2017 04:30,2,0.000,ALERT,211.48,301.17,59.991,1487323803,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,611822.6,611822.6,26250,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323867,1629804.00
02/17/2017 04:30,2,0.000,ALERT,212.16,302.98,60.007,1487323803,"201051344000900","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,628567.5,628567.5,25779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323869,1629805.00
02/17/2017 04:30,2,0.000,ALERT,212.38,302.37,59.991,1487323803,"201051344000648","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,618084.9,618084.9,25866,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323870,1629806.00
02/17/2017 04:30,2,0.000,ALERT,212.38,303.58,60.034,1487323803,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,630101.2,630101.2,25759,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323872,1629807.00
02/17/2017 04:30,2,0.000,ALERT,212.16,303.28,59.975,1487323803,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,621510.9,621510.9,25959,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323874,1629808.00
02/17/2017 04:30,2,0.000,ALERT,212.38,302.98,59.981,1487323803,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,609817.4,609817.4,26297,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323876,1629809.00
02/17/2017 04:30,2,0.000,ALERT,212.16,302.68,60.012,1487323803,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,620935.9,620935.9,25841,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487323878,1629810.00
02/17/2017 04:30,2,0.000,ALERT,211.48,300.27,59.938,1487323803,"274151322000087","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,822898.0,822898.0,26176,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487323880,1629811.00
02/17/2017 04:45,2,0.000,ALERT,212.61,302.68,59.959,1487324703,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,620165.6,620165.6,25878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324705,1629812.00
02/17/2017 04:45,2,0.000,ALERT,211.03,300.57,59.954,1487324703,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,849767.0,849767.0,25892,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324707,1629813.00
02/17/2017 04:45,2,0.000,ALERT,212.83,302.68,59.959,1487324703,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,609018.2,609018.2,26379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324709,1629814.00
02/17/2017 04:45,2,0.000,ALERT,212.38,302.98,59.959,1487324703,"201051344000469","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,611968.1,611968.1,26337,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324711,1629815.00
02/17/2017 04:45,2,0.000,ALERT,211.48,302.07,59.970,1487324703,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,607417.6,607417.6,26249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324713,1629816.00
02/17/2017 04:45,2,0.000,ALERT,210.57,300.27,59.970,1487324703,"274151322000052","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,878595.8,878595.8,25671,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324714,1629817.00
02/17/2017 04:45,2,0.000,ALERT,211.93,302.37,59.975,1487324703,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,617936.8,617936.8,26408,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324716,1629818.00
02/17/2017 04:45,2,0.000,ALERT,211.48,302.37,59.949,1487324703,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,610910.9,610910.9,26099,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324718,1629819.00
02/17/2017 04:45,2,0.000,ALERT,212.16,302.98,59.965,1487324703,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,602766.5,602766.5,26285,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324720,1629820.00
02/17/2017 04:45,2,0.000,ALERT,211.25,302.07,59.965,1487324703,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,618336.8,618336.8,26214,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324722,1629821.00
02/17/2017 04:45,2,0.000,ALERT,211.25,299.97,59.954,1487324703,"274151322000094","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,723037.2,723037.2,26587,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324723,1629822.00
02/17/2017 04:45,2,0.000,ALERT,212.38,303.88,59.970,1487324703,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,627518.5,627518.5,26196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324725,1629823.00
02/17/2017 04:45,2,0.000,ALERT,211.70,302.37,59.965,1487324703,"201051344000890","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,614732.3,614732.3,26303,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324727,1629824.00
02/17/2017 04:45,2,0.000,ALERT,211.70,302.07,59.975,1487324703,"201051344000438","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,615840.8,615840.8,26290,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324729,1629825.00
02/17/2017 04:45,2,0.000,ALERT,212.16,301.77,59.965,1487324703,"201051344000417","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,598025.9,598025.9,26522,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324730,1629826.00
02/17/2017 04:45,2,0.000,ALERT,211.48,301.47,59.959,1487324703,"274151322000083","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,869986.4,869986.4,25721,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324732,1629827.00
02/17/2017 04:45,2,0.000,ALERT,211.70,301.77,59.949,1487324703,"274151322000076","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,927312.8,927312.8,25823,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324734,1629828.00
02/17/2017 04:45,2,0.000,ALERT,212.38,303.88,59.938,1487324703,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,610367.4,610367.4,26364,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324736,1629829.00
02/17/2017 04:45,2,0.000,ALERT,211.25,302.37,59.954,1487324703,"274151322000095","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,918517.8,918517.8,25930,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324738,1629830.00
02/17/2017 04:45,2,0.000,ALERT,212.16,302.98,59.965,1487324703,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,570974.2,570974.2,26400,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324740,1629831.00
02/17/2017 04:45,2,0.000,ALERT,211.48,301.17,59.917,1487324703,"201051344001025","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,615534.1,615534.1,26477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324742,1629832.00
02/17/2017 04:45,2,0.000,ALERT,212.16,303.28,59.970,1487324703,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,620620.9,620620.9,26025,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324744,1629833.00
02/17/2017 04:45,2,0.000,ALERT,212.83,302.98,59.949,1487324703,"201051344000853","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,620345.1,620345.1,25873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324745,1629834.00
02/17/2017 04:45,2,0.000,ALERT,211.93,302.07,59.965,1487324703,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,615749.8,615749.8,26172,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324747,1629835.00
02/17/2017 04:45,2,0.000,ALERT,211.93,301.77,59.965,1487324703,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,613026.5,613026.5,26152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324749,1629836.00
02/17/2017 04:45,2,0.000,ALERT,211.93,302.37,59.954,1487324703,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,619638.8,619638.8,26019,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324751,1629837.00
02/17/2017 04:45,2,0.000,ALERT,211.93,301.47,59.959,1487324703,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,610572.9,610572.9,26349,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324753,1629838.00
02/17/2017 04:45,2,0.000,ALERT,210.80,301.17,59.954,1487324703,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,834077.4,834077.4,25935,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324755,1629839.00
02/17/2017 04:45,2,0.000,ALERT,211.93,300.57,59.954,1487324703,"274151322000068","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,723886.4,723886.4,26485,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324756,1629840.00
02/17/2017 04:45,2,0.000,ALERT,211.25,301.77,59.959,1487324703,"201051344001135","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,606005.3,606005.3,26400,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324758,1629841.00
02/17/2017 04:45,2,0.000,ALERT,211.93,303.88,59.959,1487324703,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,622529.2,622529.2,26275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324760,1629842.00
02/17/2017 04:45,2,0.000,ALERT,211.93,301.77,59.965,1487324703,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,614169.2,614169.2,26413,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324762,1629843.00
02/17/2017 04:45,2,0.000,ALERT,210.80,300.87,59.965,1487324703,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,851338.8,851338.8,25849,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324763,1629844.00
02/17/2017 04:45,2,0.000,ALERT,212.61,302.37,59.949,1487324703,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,609195.4,609195.4,26418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324765,1629845.00
02/17/2017 04:45,2,0.000,ALERT,211.70,302.07,59.959,1487324703,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,611822.6,611822.6,26252,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324767,1629846.00
02/17/2017 04:45,2,0.000,ALERT,212.16,302.98,59.959,1487324703,"201051344000900","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,628567.5,628567.5,25781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324769,1629847.00
02/17/2017 04:45,2,0.000,ALERT,212.38,302.07,59.959,1487324703,"201051344000648","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,618084.9,618084.9,25868,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487324771,1629848.00
02/17/2017 04:45,2,0.000,ALERT,212.38,303.58,59.965,1487324703,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,630101.2,630101.2,25761,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324772,1629849.00
02/17/2017 04:45,2,0.000,ALERT,212.16,302.98,59.965,1487324703,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,621510.9,621510.9,25961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324774,1629850.00
02/17/2017 04:45,2,0.000,ALERT,212.38,302.98,59.965,1487324703,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,609817.4,609817.4,26299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324776,1629851.00
02/17/2017 04:45,2,0.000,ALERT,212.61,303.58,59.954,1487324703,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,620935.9,620935.9,25843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324778,1629852.00
02/17/2017 04:45,2,0.000,ALERT,211.25,300.27,59.954,1487324703,"274151322000087","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,822898.0,822898.0,26178,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487324780,1629853.00
02/17/2017 05:00,2,0.000,ALERT,212.38,301.77,60.007,1487325604,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,620165.6,620165.6,25880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325606,1629854.00
02/17/2017 05:00,2,0.000,ALERT,211.03,300.57,59.991,1487325604,"274151322000085","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,849767.0,849767.0,25894,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325608,1629855.00
02/17/2017 05:00,2,0.000,ALERT,212.61,301.77,59.981,1487325604,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,609018.2,609018.2,26381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325610,1629856.00
02/17/2017 05:00,2,0.000,ALERT,211.93,301.77,60.012,1487325604,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,611968.1,611968.1,26339,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325611,1629857.00
02/17/2017 05:00,2,0.000,ALERT,211.25,301.17,59.991,1487325604,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,607417.6,607417.6,26251,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325613,1629858.00
02/17/2017 05:00,2,0.000,ALERT,211.03,301.17,59.991,1487325604,"274151322000052","219011344069620",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,878595.8,878595.8,25673,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325615,1629859.00
02/17/2017 05:00,2,0.000,ALERT,211.70,301.17,59.986,1487325604,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,617936.8,617936.8,26410,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325617,1629860.00
02/17/2017 05:00,2,0.000,ALERT,211.48,301.47,59.975,1487325604,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,610910.9,610910.9,26101,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325619,1629861.00
02/17/2017 05:00,2,0.000,ALERT,211.93,301.77,59.991,1487325604,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,602766.5,602766.5,26287,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325620,1629862.00
02/17/2017 05:00,2,0.000,ALERT,211.03,300.87,60.023,1487325604,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,618336.8,618336.8,26216,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325622,1629863.00
02/17/2017 05:00,2,0.000,ALERT,211.03,299.97,59.986,1487325604,"274151322000094","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,723037.2,723037.2,26589,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325624,1629864.00
02/17/2017 05:00,2,0.000,ALERT,211.93,302.68,59.991,1487325604,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,627518.5,627518.5,26198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325626,1629865.00
02/17/2017 05:00,2,0.000,ALERT,211.03,301.17,59.970,1487325604,"201051344000890","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,614732.3,614732.3,26305,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325628,1629866.00
02/17/2017 05:00,2,0.000,ALERT,211.48,300.87,59.986,1487325604,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,615840.8,615840.8,26292,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325629,1629867.00
02/17/2017 05:00,2,0.000,ALERT,211.70,300.57,59.991,1487325604,"201051344000417","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,598025.9,598025.9,26524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325631,1629868.00
02/17/2017 05:00,2,0.000,ALERT,211.03,301.47,59.975,1487325604,"274151322000083","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,869986.4,869986.4,25723,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325633,1629869.00
02/17/2017 05:00,2,0.000,ALERT,211.70,300.27,59.981,1487325604,"274151322000076","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,927312.8,927312.8,25825,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325635,1629870.00
02/17/2017 05:00,2,0.000,ALERT,211.70,302.37,59.975,1487325604,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,610367.4,610367.4,26366,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325637,1629871.00
02/17/2017 05:00,2,0.000,ALERT,210.80,301.47,59.975,1487325604,"274151322000095","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,918517.8,918517.8,25932,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325638,1629872.00
02/17/2017 05:00,2,0.000,ALERT,211.70,301.77,59.970,1487325604,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,570974.2,570974.2,26402,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325640,1629873.00
02/17/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1487325604,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,615534.1,615534.1,26479,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325642,1629874.00
02/17/2017 05:00,2,0.000,ALERT,211.70,302.07,59.975,1487325604,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,620620.9,620620.9,26027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325644,1629875.00
02/17/2017 05:00,2,0.000,ALERT,212.38,302.07,59.975,1487325604,"201051344000853","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,620345.1,620345.1,25875,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325646,1629876.00
02/17/2017 05:00,2,0.000,ALERT,211.70,300.87,60.007,1487325604,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,615749.8,615749.8,26174,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325647,1629877.00
02/17/2017 05:00,2,0.000,ALERT,211.48,300.27,59.965,1487325604,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,613026.5,613026.5,26154,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325649,1629878.00
02/17/2017 05:00,2,0.000,ALERT,211.70,301.17,59.949,1487325604,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,619638.8,619638.8,26021,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325651,1629879.00
02/17/2017 05:00,2,0.000,ALERT,211.48,300.27,59.922,1487325604,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,610572.9,610572.9,26351,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325653,1629880.00
02/17/2017 05:00,2,0.000,ALERT,210.57,300.57,59.944,1487325604,"274151322000088","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,834077.4,834077.4,25937,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325655,1629881.00
02/17/2017 05:00,2,0.000,ALERT,211.70,299.97,59.965,1487325604,"274151322000068","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,723886.4,723886.4,26487,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325656,1629882.00
02/17/2017 05:00,2,0.000,ALERT,210.80,300.87,59.965,1487325604,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,606005.3,606005.3,26402,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325658,1629883.00
