ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 05:00,2,0.000,ALERT,211.25,302.07,59.986,1487325604,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,622529.2,622529.2,26277,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325660,1629884.00
02/17/2017 05:00,2,0.000,ALERT,211.25,300.27,59.959,1487325604,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,614169.2,614169.2,26415,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487325662,1629885.00
02/17/2017 05:00,2,0.000,ALERT,210.57,300.57,59.954,1487325604,"274151322000054","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,851338.8,851338.8,25851,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325664,1629886.00
02/17/2017 05:00,2,0.000,ALERT,211.93,301.17,59.954,1487325604,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,609195.4,609195.4,26420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325666,1629887.00
02/17/2017 05:00,2,0.000,ALERT,211.25,300.57,59.965,1487325604,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,611822.6,611822.6,26254,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325668,1629888.00
02/17/2017 05:00,2,0.000,ALERT,211.48,301.47,59.959,1487325604,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,628567.5,628567.5,25783,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325670,1629889.00
02/17/2017 05:00,2,0.000,ALERT,211.70,300.87,59.954,1487325604,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,618084.9,618084.9,25870,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325672,1629890.00
02/17/2017 05:00,2,0.000,ALERT,211.70,302.07,60.007,1487325604,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,630101.2,630101.2,25763,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325673,1629891.00
02/17/2017 05:00,2,0.000,ALERT,211.70,301.77,59.959,1487325604,"201051344000983","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,621510.9,621510.9,25963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325675,1629892.00
02/17/2017 05:00,2,0.000,ALERT,211.70,301.47,59.954,1487325604,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,609817.4,609817.4,26301,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325677,1629893.00
02/17/2017 05:00,2,0.000,ALERT,212.16,302.37,59.954,1487325604,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,620935.9,620935.9,25845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325679,1629894.00
02/17/2017 05:00,2,0.000,ALERT,211.03,299.37,59.944,1487325604,"274151322000087","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,822898.0,822898.0,26180,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487325681,1629895.00
02/17/2017 05:15,2,0.000,ALERT,211.93,301.47,59.981,1487326504,"201051344000645","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,620165.6,620165.6,25882,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326506,1629896.00
02/17/2017 05:15,2,0.000,ALERT,210.57,299.97,59.965,1487326504,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,849767.0,849767.0,25896,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326508,1629897.00
02/17/2017 05:15,2,0.000,ALERT,212.16,301.47,59.991,1487326504,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,609018.2,609018.2,26383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326509,1629898.00
02/17/2017 05:15,2,0.000,ALERT,211.70,301.47,59.986,1487326504,"201051344000469","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,611968.1,611968.1,26341,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326511,1629899.00
02/17/2017 05:15,2,0.000,ALERT,210.80,300.57,60.007,1487326504,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,607417.6,607417.6,26253,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326513,1629900.00
02/17/2017 05:15,2,0.000,ALERT,210.35,300.57,59.975,1487326504,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,878595.8,878595.8,25675,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326515,1629901.00
02/17/2017 05:15,2,0.000,ALERT,211.25,300.57,59.981,1487326504,"201051344000585","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,617936.8,617936.8,26412,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326517,1629902.00
02/17/2017 05:15,2,0.000,ALERT,211.03,301.17,59.981,1487326504,"201051344001230","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,610910.9,610910.9,26103,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326518,1629903.00
02/17/2017 05:15,2,0.000,ALERT,211.48,301.47,59.986,1487326504,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,602766.5,602766.5,26289,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326520,1629904.00
02/17/2017 05:15,2,0.000,ALERT,210.57,300.57,60.023,1487326504,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,618336.8,618336.8,26218,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326522,1629905.00
02/17/2017 05:15,2,0.000,ALERT,210.57,299.37,59.981,1487326504,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,723037.2,723037.2,26591,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326524,1629906.00
02/17/2017 05:15,2,0.000,ALERT,211.70,302.07,59.970,1487326504,"201051344000579","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,627518.5,627518.5,26200,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326526,1629907.00
02/17/2017 05:15,2,0.000,ALERT,210.80,301.17,59.991,1487326504,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,614732.3,614732.3,26307,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326528,1629908.00
02/17/2017 05:15,2,0.000,ALERT,211.25,300.87,59.986,1487326504,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,615840.8,615840.8,26294,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326529,1629909.00
02/17/2017 05:15,2,0.000,ALERT,211.48,300.27,59.991,1487326504,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,598025.9,598025.9,26526,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326531,1629910.00
02/17/2017 05:15,2,0.000,ALERT,210.80,300.27,59.986,1487326504,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,869986.4,869986.4,25725,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326533,1629911.00
02/17/2017 05:15,2,0.000,ALERT,211.25,299.37,59.981,1487326504,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,927312.8,927312.8,25827,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326535,1629912.00
02/17/2017 05:15,2,0.000,ALERT,211.48,302.37,59.996,1487326504,"201051344000868","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,610367.4,610367.4,26368,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326537,1629913.00
02/17/2017 05:15,2,0.000,ALERT,210.57,301.17,59.975,1487326504,"274151322000095","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,918517.8,918517.8,25934,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326539,1629914.00
02/17/2017 05:15,2,0.000,ALERT,211.25,301.47,59.981,1487326504,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,570974.2,570974.2,26404,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326540,1629915.00
02/17/2017 05:15,2,0.000,ALERT,210.80,299.97,60.018,1487326504,"201051344001025","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,615534.1,615534.1,26481,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326542,1629916.00
02/17/2017 05:15,2,0.000,ALERT,211.48,301.47,59.986,1487326504,"201051344000458","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,620620.9,620620.9,26029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326544,1629917.00
02/17/2017 05:15,2,0.000,ALERT,212.16,301.77,59.949,1487326504,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,620345.1,620345.1,25877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326546,1629918.00
02/17/2017 05:15,2,0.000,ALERT,211.48,300.87,59.986,1487326504,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,615749.8,615749.8,26176,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326548,1629919.00
02/17/2017 05:15,2,0.000,ALERT,211.25,300.27,59.975,1487326504,"201051344000917","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,613026.5,613026.5,26156,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326549,1629920.00
02/17/2017 05:15,2,0.000,ALERT,211.48,300.87,59.986,1487326504,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,619638.8,619638.8,26023,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326551,1629921.00
02/17/2017 05:15,2,0.000,ALERT,211.03,299.97,59.975,1487326504,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,610572.9,610572.9,26353,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326553,1629922.00
02/17/2017 05:15,2,0.000,ALERT,210.35,299.37,59.970,1487326504,"274151322000088","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,834077.4,834077.4,25939,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326555,1629923.00
02/17/2017 05:15,2,0.000,ALERT,211.25,299.67,59.965,1487326504,"274151322000068","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,723886.4,723886.4,26489,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326557,1629924.00
02/17/2017 05:15,2,0.000,ALERT,210.57,300.27,59.959,1487326504,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,606005.3,606005.3,26404,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326558,1629925.00
02/17/2017 05:15,2,0.000,ALERT,211.03,302.07,60.007,1487326504,"201051344000594","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,622529.2,622529.2,26279,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326560,1629926.00
02/17/2017 05:15,2,0.000,ALERT,211.03,300.27,59.970,1487326504,"201051344001203","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,614169.2,614169.2,26417,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326562,1629927.00
02/17/2017 05:15,2,0.000,ALERT,210.35,299.67,59.959,1487326504,"274151322000054","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,851338.8,851338.8,25853,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326564,1629928.00
02/17/2017 05:15,2,0.000,ALERT,211.70,300.87,59.975,1487326504,"201051344000867","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,609195.4,609195.4,26422,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326565,1629929.00
02/17/2017 05:15,2,0.000,ALERT,210.80,299.97,59.959,1487326504,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,611822.6,611822.6,26256,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326567,1629930.00
02/17/2017 05:15,2,0.000,ALERT,211.25,301.17,59.959,1487326504,"201051344000900","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,628567.5,628567.5,25785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326569,1629931.00
02/17/2017 05:15,2,0.000,ALERT,211.48,300.57,59.975,1487326504,"201051344000648","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,618084.9,618084.9,25872,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326571,1629932.00
02/17/2017 05:15,2,0.000,ALERT,211.48,301.77,59.959,1487326504,"201051344000569","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,630101.2,630101.2,25765,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326573,1629933.00
02/17/2017 05:15,2,0.000,ALERT,211.48,301.47,59.965,1487326504,"201051344000983","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,621510.9,621510.9,25965,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326574,1629934.00
02/17/2017 05:15,2,0.000,ALERT,211.70,301.17,59.959,1487326504,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,609817.4,609817.4,26303,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326576,1629935.00
02/17/2017 05:15,2,0.000,ALERT,211.93,301.77,59.975,1487326504,"201051344000576","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,620935.9,620935.9,25847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487326578,1629936.00
02/17/2017 05:15,2,0.000,ALERT,210.57,298.77,59.954,1487326504,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,822898.0,822898.0,26182,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487326580,1629937.00
02/17/2017 05:30,2,0.000,ALERT,211.93,300.57,59.959,1487327403,"201051344000645","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,620165.6,620165.6,25884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327405,1629938.00
02/17/2017 05:30,2,0.000,ALERT,210.57,299.07,59.970,1487327403,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,849767.0,849767.0,25898,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327407,1629939.00
02/17/2017 05:30,2,0.000,ALERT,212.16,300.87,59.954,1487327403,"201051344000633","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,609018.2,609018.2,26385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327409,1629940.00
02/17/2017 05:30,2,0.000,ALERT,211.70,300.87,59.944,1487327403,"201051344000469","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,611968.1,611968.1,26343,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327410,1629941.00
02/17/2017 05:30,2,0.000,ALERT,210.57,300.27,59.965,1487327403,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,607417.6,607417.6,26255,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327412,1629942.00
02/17/2017 05:30,2,0.000,ALERT,210.35,299.67,59.965,1487327403,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,878595.8,878595.8,25677,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327414,1629943.00
02/17/2017 05:30,2,0.000,ALERT,210.80,300.27,59.965,1487327403,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,617936.8,617936.8,26414,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327416,1629944.00
02/17/2017 05:30,2,0.000,ALERT,210.80,300.87,59.965,1487327403,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,610910.9,610910.9,26105,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327418,1629945.00
02/17/2017 05:30,2,0.000,ALERT,211.25,301.47,59.959,1487327403,"201051344000582","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,602766.5,602766.5,26291,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327420,1629946.00
02/17/2017 05:30,2,0.000,ALERT,210.35,300.27,59.949,1487327403,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,618336.8,618336.8,26220,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327422,1629947.00
02/17/2017 05:30,2,0.000,ALERT,210.57,298.47,59.917,1487327403,"274151322000094","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,723037.2,723037.2,26593,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327423,1629948.00
02/17/2017 05:30,2,0.000,ALERT,211.48,301.47,59.933,1487327403,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,627518.5,627518.5,26202,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327425,1629949.00
02/17/2017 05:30,2,0.000,ALERT,210.57,300.87,59.959,1487327403,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,614732.3,614732.3,26309,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327427,1629950.00
02/17/2017 05:30,2,0.000,ALERT,210.80,300.27,59.965,1487327403,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,615840.8,615840.8,26296,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327429,1629951.00
02/17/2017 05:30,2,0.000,ALERT,211.03,299.97,59.965,1487327403,"201051344000417","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,598025.9,598025.9,26528,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327431,1629952.00
02/17/2017 05:30,2,0.000,ALERT,210.57,299.97,59.928,1487327403,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,869986.4,869986.4,25727,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327432,1629953.00
02/17/2017 05:30,2,0.000,ALERT,211.25,299.07,59.954,1487327403,"274151322000076","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,927312.8,927312.8,25829,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327434,1629954.00
02/17/2017 05:30,2,0.000,ALERT,211.48,301.77,59.965,1487327403,"201051344000868","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,610367.4,610367.4,26370,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327436,1629955.00
02/17/2017 05:30,2,0.000,ALERT,210.57,299.97,59.959,1487327403,"274151322000095","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,918517.8,918517.8,25936,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327438,1629956.00
02/17/2017 05:30,2,0.000,ALERT,211.48,300.87,59.965,1487327403,"201051344000988","219011344069620",0.00,-2.50,0,296.36,303.28,0.0,0.0,0.000,570974.2,570974.2,26406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327440,1629957.00
02/17/2017 05:30,2,0.000,ALERT,210.80,299.97,59.965,1487327403,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,615534.1,615534.1,26483,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327441,1629958.00
02/17/2017 05:30,2,0.000,ALERT,211.48,301.47,59.986,1487327403,"201051344000458","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,620620.9,620620.9,26031,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327444,1629959.00
02/17/2017 05:30,2,0.000,ALERT,212.16,300.87,59.959,1487327403,"201051344000853","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,620345.1,620345.1,25879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327445,1629960.00
02/17/2017 05:30,2,0.000,ALERT,211.25,300.87,59.996,1487327403,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,615749.8,615749.8,26178,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327447,1629961.00
02/17/2017 05:30,2,0.000,ALERT,211.03,300.27,59.981,1487327403,"201051344000917","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,613026.5,613026.5,26158,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327449,1629962.00
02/17/2017 05:30,2,0.000,ALERT,210.80,300.27,59.965,1487327403,"201051344001145","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,619638.8,619638.8,26025,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327451,1629963.00
02/17/2017 05:30,2,0.000,ALERT,211.03,299.97,59.970,1487327403,"201051344000651","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,610572.9,610572.9,26355,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327453,1629964.00
02/17/2017 05:30,2,0.000,ALERT,210.12,299.07,59.954,1487327403,"274151322000088","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,834077.4,834077.4,25941,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327454,1629965.00
02/17/2017 05:30,2,0.000,ALERT,211.03,298.17,59.959,1487327403,"274151322000068","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,723886.4,723886.4,26491,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327456,1629966.00
02/17/2017 05:30,2,0.000,ALERT,210.57,300.57,59.970,1487327403,"201051344001135","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,606005.3,606005.3,26406,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327458,1629967.00
02/17/2017 05:30,2,0.000,ALERT,211.03,301.47,60.012,1487327403,"201051344000594","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,622529.2,622529.2,26281,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327460,1629968.00
02/17/2017 05:30,2,0.000,ALERT,210.80,300.27,59.954,1487327403,"201051344001203","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,614169.2,614169.2,26419,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327462,1629969.00
02/17/2017 05:30,2,0.000,ALERT,210.35,299.97,59.959,1487327403,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,851338.8,851338.8,25855,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327463,1629970.00
02/17/2017 05:30,2,0.000,ALERT,211.93,300.57,59.954,1487327403,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,609195.4,609195.4,26424,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327465,1629971.00
02/17/2017 05:30,2,0.000,ALERT,210.80,300.27,59.954,1487327403,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,611822.6,611822.6,26258,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327467,1629972.00
02/17/2017 05:30,2,0.000,ALERT,211.48,300.87,59.959,1487327403,"201051344000900","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,628567.5,628567.5,25787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327469,1629973.00
02/17/2017 05:30,2,0.000,ALERT,211.70,299.97,59.944,1487327403,"201051344000648","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,618084.9,618084.9,25874,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327471,1629974.00
02/17/2017 05:30,2,0.000,ALERT,211.70,301.47,59.917,1487327403,"201051344000569","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,630101.2,630101.2,25767,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327473,1629975.00
02/17/2017 05:30,2,0.000,ALERT,211.70,301.17,59.965,1487327403,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,621510.9,621510.9,25967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327474,1629976.00
02/17/2017 05:30,2,0.000,ALERT,211.70,300.87,59.959,1487327403,"201051344001158","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,609817.4,609817.4,26305,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327476,1629977.00
02/17/2017 05:30,2,0.000,ALERT,212.16,301.47,59.965,1487327403,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,620935.9,620935.9,25849,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487327478,1629978.00
02/17/2017 05:30,2,0.000,ALERT,210.80,298.17,59.959,1487327403,"274151322000087","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,822898.0,822898.0,26184,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487327480,1629979.00
02/17/2017 05:45,2,0.000,ALERT,212.16,301.17,60.002,1487328304,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,620165.6,620165.6,25886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328306,1629980.00
02/17/2017 05:45,2,0.000,ALERT,211.03,300.27,60.039,1487328304,"274151322000085","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,849767.0,849767.0,25900,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328308,1629981.00
02/17/2017 05:45,2,0.000,ALERT,212.38,300.87,59.996,1487328304,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,609018.2,609018.2,26387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328310,1629982.00
02/17/2017 05:45,2,0.000,ALERT,211.93,301.17,60.028,1487328304,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,611968.1,611968.1,26345,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328311,1629983.00
02/17/2017 05:45,2,0.000,ALERT,210.80,300.27,60.018,1487328304,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,607417.6,607417.6,26257,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328313,1629984.00
02/17/2017 05:45,2,0.000,ALERT,210.57,300.87,59.986,1487328304,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,878595.8,878595.8,25679,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328315,1629985.00
02/17/2017 05:45,2,0.000,ALERT,211.25,300.57,59.996,1487328304,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,617936.8,617936.8,26416,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487328317,1629986.00
02/17/2017 05:45,2,0.000,ALERT,210.80,300.57,59.996,1487328304,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,610910.9,610910.9,26107,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328319,1629987.00
02/17/2017 05:45,2,0.000,ALERT,211.48,301.17,59.996,1487328304,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,602766.5,602766.5,26293,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328320,1629988.00
02/17/2017 05:45,2,0.000,ALERT,210.57,299.97,59.996,1487328304,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,618336.8,618336.8,26222,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328322,1629989.00
02/17/2017 05:45,2,0.000,ALERT,210.80,299.37,59.996,1487328304,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,723037.2,723037.2,26595,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328324,1629990.00
02/17/2017 05:45,2,0.000,ALERT,211.70,301.77,59.991,1487328304,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,627518.5,627518.5,26204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487328326,1629991.00
02/17/2017 05:45,2,0.000,ALERT,210.80,300.57,59.981,1487328304,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,614732.3,614732.3,26311,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328328,1629992.00
02/17/2017 05:45,2,0.000,ALERT,211.03,299.97,60.023,1487328304,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,615840.8,615840.8,26298,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328329,1629993.00
02/17/2017 05:45,2,0.000,ALERT,211.25,299.67,59.981,1487328304,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,598025.9,598025.9,26530,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328331,1629994.00
02/17/2017 05:45,2,0.000,ALERT,210.80,299.97,59.991,1487328304,"274151322000083","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,869986.4,869986.4,25729,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328333,1629995.00
02/17/2017 05:45,2,0.000,ALERT,211.48,300.27,59.986,1487328304,"274151322000076","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,927312.8,927312.8,25831,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328335,1629996.00
02/17/2017 05:45,2,0.000,ALERT,211.48,302.07,59.954,1487328304,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,610367.4,610367.4,26372,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328337,1629997.00
02/17/2017 05:45,2,0.000,ALERT,210.57,300.87,59.996,1487328304,"274151322000095","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,918517.8,918517.8,25938,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328339,1629998.00
02/17/2017 05:45,2,0.000,ALERT,211.48,301.17,59.991,1487328304,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.68,0.0,0.0,0.000,570974.2,570974.2,26408,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328340,1629999.00
02/17/2017 05:45,2,0.000,ALERT,210.80,299.37,60.002,1487328304,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,615534.1,615534.1,26485,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328342,1630000.00
02/17/2017 05:45,2,0.000,ALERT,211.48,301.17,60.002,1487328304,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,620620.9,620620.9,26033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487328344,1630001.00
02/17/2017 05:45,2,0.000,ALERT,212.16,301.17,60.012,1487328304,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,620345.1,620345.1,25881,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487328346,1630002.00
02/17/2017 05:45,2,0.000,ALERT,211.25,300.27,60.028,1487328304,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,615749.8,615749.8,26180,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328347,1630003.00
02/17/2017 05:45,2,0.000,ALERT,211.25,299.67,60.002,1487328304,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,613026.5,613026.5,26160,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328349,1630004.00
02/17/2017 05:45,2,0.000,ALERT,211.25,300.27,60.023,1487328304,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,619638.8,619638.8,26027,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487328351,1630005.00
02/17/2017 05:45,2,0.000,ALERT,211.03,299.37,60.002,1487328304,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,610572.9,610572.9,26357,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328353,1630006.00
02/17/2017 05:45,2,0.000,ALERT,210.35,299.67,60.007,1487328304,"274151322000088","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,834077.4,834077.4,25943,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328355,1630007.00
02/17/2017 05:45,2,0.000,ALERT,211.25,298.77,59.996,1487328304,"274151322000068","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,723886.4,723886.4,26493,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328356,1630008.00
02/17/2017 05:45,2,0.000,ALERT,210.80,300.27,59.965,1487328304,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,606005.3,606005.3,26408,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487328358,1630009.00
02/17/2017 05:45,2,0.000,ALERT,211.48,301.77,59.959,1487328304,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,622529.2,622529.2,26283,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328360,1630010.00
02/17/2017 05:45,2,0.000,ALERT,211.25,299.97,59.996,1487328304,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,614169.2,614169.2,26421,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328362,1630011.00
02/17/2017 05:45,2,0.000,ALERT,210.57,299.67,59.996,1487328304,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,851338.8,851338.8,25857,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328364,1630012.00
02/17/2017 05:45,2,0.000,ALERT,211.93,300.57,59.996,1487328304,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,609195.4,609195.4,26426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328366,1630013.00
02/17/2017 05:45,2,0.000,ALERT,210.80,299.97,60.002,1487328304,"201051344001093","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,611822.6,611822.6,26260,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328367,1630014.00
02/17/2017 05:45,2,0.000,ALERT,211.48,300.87,60.012,1487328304,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,628567.5,628567.5,25789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328369,1630015.00
02/17/2017 05:45,2,0.000,ALERT,211.70,299.97,60.002,1487328304,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,618084.9,618084.9,25876,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328371,1630016.00
02/17/2017 05:45,2,0.000,ALERT,211.70,301.47,59.991,1487328304,"201051344000569","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,630101.2,630101.2,25769,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328373,1630017.00
02/17/2017 05:45,2,0.000,ALERT,211.70,301.17,60.002,1487328304,"201051344000983","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,621510.9,621510.9,25969,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328375,1630018.00
02/17/2017 05:45,2,0.000,ALERT,211.70,300.87,59.991,1487328304,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,609817.4,609817.4,26307,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328376,1630019.00
02/17/2017 05:45,2,0.000,ALERT,212.16,301.47,59.981,1487328304,"201051344000576","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,620935.9,620935.9,25851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328378,1630020.00
02/17/2017 05:45,2,0.000,ALERT,210.80,299.07,59.981,1487328304,"274151322000087","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,822898.0,822898.0,26186,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487328380,1630021.00
02/17/2017 06:00,2,0.000,ALERT,211.70,300.27,60.002,1487329203,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,620165.6,620165.6,25888,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329205,1630022.00
02/17/2017 06:00,2,0.000,ALERT,210.12,299.07,60.012,1487329203,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,849767.0,849767.0,25902,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329207,1630023.00
02/17/2017 06:00,2,0.000,ALERT,211.70,299.97,59.996,1487329203,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,609018.2,609018.2,26389,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329208,1630024.00
02/17/2017 06:00,2,0.000,ALERT,211.48,300.27,60.012,1487329203,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,611968.1,611968.1,26347,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329210,1630025.00
02/17/2017 06:00,2,0.000,ALERT,210.35,299.67,59.996,1487329203,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,607417.6,607417.6,26259,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329212,1630026.00
02/17/2017 06:00,2,0.000,ALERT,209.67,298.77,60.023,1487329203,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,878595.8,878595.8,25681,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329214,1630027.00
02/17/2017 06:00,2,0.000,ALERT,210.57,299.67,59.996,1487329203,"201051344000585","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,617936.8,617936.8,26418,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329215,1630028.00
