ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 06:00,2,0.000,ALERT,210.35,299.97,60.002,1487329203,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,610910.9,610910.9,26109,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329217,1630029.00
02/17/2017 06:00,2,0.000,ALERT,210.57,299.97,60.002,1487329203,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,602766.5,602766.5,26295,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329219,1630030.00
02/17/2017 06:00,2,0.000,ALERT,209.90,299.07,60.028,1487329203,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,618336.8,618336.8,26224,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329221,1630031.00
02/17/2017 06:00,2,0.000,ALERT,209.90,298.47,59.996,1487329203,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,723037.2,723037.2,26597,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329223,1630032.00
02/17/2017 06:00,2,0.000,ALERT,211.25,301.17,60.002,1487329203,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,627518.5,627518.5,26206,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329225,1630033.00
02/17/2017 06:00,2,0.000,ALERT,210.35,299.97,60.002,1487329203,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,614732.3,614732.3,26313,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329227,1630034.00
02/17/2017 06:00,2,0.000,ALERT,210.35,299.37,60.023,1487329203,"201051344000438","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,615840.8,615840.8,26300,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329228,1630035.00
02/17/2017 06:00,2,0.000,ALERT,210.80,299.07,60.002,1487329203,"201051344000417","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,598025.9,598025.9,26532,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329230,1630036.00
02/17/2017 06:00,2,0.000,ALERT,210.12,299.07,59.970,1487329203,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,869986.4,869986.4,25731,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329232,1630037.00
02/17/2017 06:00,2,0.000,ALERT,210.57,299.37,59.996,1487329203,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,927312.8,927312.8,25833,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329234,1630038.00
02/17/2017 06:00,2,0.000,ALERT,211.03,300.87,60.012,1487329203,"201051344000868","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,610367.4,610367.4,26374,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329236,1630039.00
02/17/2017 06:00,2,0.000,ALERT,209.90,300.27,59.970,1487329203,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,918517.8,918517.8,25940,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329237,1630040.00
02/17/2017 06:00,2,0.000,ALERT,211.03,300.27,60.007,1487329203,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,570974.2,570974.2,26410,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329239,1630041.00
02/17/2017 06:00,2,0.000,ALERT,210.35,298.77,60.012,1487329203,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,615534.1,615534.1,26487,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329241,1630042.00
02/17/2017 06:00,2,0.000,ALERT,211.25,300.57,60.007,1487329203,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,620620.9,620620.9,26035,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329243,1630043.00
02/17/2017 06:00,2,0.000,ALERT,211.70,299.97,60.012,1487329203,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,620345.1,620345.1,25883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329245,1630044.00
02/17/2017 06:00,2,0.000,ALERT,210.80,299.67,60.018,1487329203,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,615749.8,615749.8,26182,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329246,1630045.00
02/17/2017 06:00,2,0.000,ALERT,210.80,299.07,60.028,1487329203,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,613026.5,613026.5,26162,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329248,1630046.00
02/17/2017 06:00,2,0.000,ALERT,210.80,299.67,60.007,1487329203,"201051344001145","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,619638.8,619638.8,26029,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329250,1630047.00
02/17/2017 06:00,2,0.000,ALERT,210.80,299.07,60.018,1487329203,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,610572.9,610572.9,26359,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329252,1630048.00
02/17/2017 06:00,2,0.000,ALERT,209.67,298.47,60.007,1487329203,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,834077.4,834077.4,25945,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329253,1630049.00
02/17/2017 06:00,2,0.000,ALERT,210.35,298.17,60.007,1487329203,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,723886.4,723886.4,26495,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329255,1630050.00
02/17/2017 06:00,2,0.000,ALERT,210.12,299.67,60.018,1487329203,"201051344001135","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,606005.3,606005.3,26410,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329257,1630051.00
02/17/2017 06:00,2,0.000,ALERT,210.80,300.57,60.007,1487329203,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,622529.2,622529.2,26285,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329259,1630052.00
02/17/2017 06:00,2,0.000,ALERT,210.35,299.07,60.012,1487329203,"201051344001203","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,614169.2,614169.2,26423,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329261,1630053.00
02/17/2017 06:00,2,0.000,ALERT,209.90,299.37,60.007,1487329203,"274151322000054","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,851338.8,851338.8,25859,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329263,1630054.00
02/17/2017 06:00,2,0.000,ALERT,211.48,299.97,60.034,1487329203,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,609195.4,609195.4,26428,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329264,1630055.00
02/17/2017 06:00,2,0.000,ALERT,210.35,299.07,60.007,1487329203,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,611822.6,611822.6,26262,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329266,1630056.00
02/17/2017 06:00,2,0.000,ALERT,211.03,299.97,60.012,1487329203,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,628567.5,628567.5,25791,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487329268,1630057.00
02/17/2017 06:00,2,0.000,ALERT,211.25,299.07,59.965,1487329203,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,618084.9,618084.9,25878,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329270,1630058.00
02/17/2017 06:00,2,0.000,ALERT,211.25,300.57,60.007,1487329203,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,630101.2,630101.2,25771,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329272,1630059.00
02/17/2017 06:00,2,0.000,ALERT,211.25,300.27,60.007,1487329203,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,621510.9,621510.9,25971,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329273,1630060.00
02/17/2017 06:00,2,0.000,ALERT,211.25,299.67,59.991,1487329203,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,609817.4,609817.4,26309,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329275,1630061.00
02/17/2017 06:00,2,0.000,ALERT,211.70,300.57,60.018,1487329203,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,620935.9,620935.9,25853,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329277,1630062.00
02/17/2017 06:00,2,0.000,ALERT,209.90,297.57,60.007,1487329203,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,822898.0,822898.0,26188,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487329279,1630063.00
02/17/2017 06:15,2,0.000,ALERT,212.38,301.47,59.970,1487330103,"201051344000645","219011344069620",0.00,-1.50,0,298.17,311.39,0.0,0.0,0.000,620165.6,620165.6,25890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330105,1630064.00
02/17/2017 06:15,2,0.000,ALERT,211.25,300.27,59.944,1487330103,"274151322000085","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,849767.0,849767.0,25904,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330107,1630065.00
02/17/2017 06:15,2,0.000,ALERT,212.38,301.17,59.965,1487330103,"201051344000633","219011344069620",0.00,-2.50,0,296.66,311.99,0.0,0.0,0.000,609018.2,609018.2,26391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330109,1630066.00
02/17/2017 06:15,2,0.000,ALERT,211.93,301.17,59.986,1487330103,"201051344000469","219011344069620",0.00,-2.50,0,297.26,311.09,0.0,0.0,0.000,611968.1,611968.1,26349,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330111,1630067.00
02/17/2017 06:15,2,0.000,ALERT,211.25,300.87,59.970,1487330103,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,607417.6,607417.6,26261,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330112,1630068.00
02/17/2017 06:15,2,0.000,ALERT,210.57,300.57,59.959,1487330103,"274151322000052","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,878595.8,878595.8,25683,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330114,1630069.00
02/17/2017 06:15,2,0.000,ALERT,211.48,301.17,59.954,1487330103,"201051344000585","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,617936.8,617936.8,26420,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330116,1630070.00
02/17/2017 06:15,2,0.000,ALERT,211.25,300.87,59.959,1487330103,"201051344001230","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,610910.9,610910.9,26111,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330118,1630071.00
02/17/2017 06:15,2,0.000,ALERT,211.93,301.47,59.959,1487330103,"201051344000582","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,602766.5,602766.5,26297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330120,1630072.00
02/17/2017 06:15,2,0.000,ALERT,211.03,300.87,59.970,1487330103,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,618336.8,618336.8,26226,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330121,1630073.00
02/17/2017 06:15,2,0.000,ALERT,210.80,299.67,59.986,1487330103,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,723037.2,723037.2,26599,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330123,1630074.00
02/17/2017 06:15,2,0.000,ALERT,211.70,301.47,59.981,1487330103,"201051344000579","219011344069620",0.00,-2.00,0,299.07,311.69,0.0,0.0,0.000,627518.5,627518.5,26208,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330125,1630075.00
02/17/2017 06:15,2,0.000,ALERT,211.25,301.17,59.965,1487330103,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,614732.3,614732.3,26315,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330127,1630076.00
02/17/2017 06:15,2,0.000,ALERT,211.48,300.57,60.012,1487330103,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,615840.8,615840.8,26302,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330128,1630077.00
02/17/2017 06:15,2,0.000,ALERT,211.70,300.27,59.959,1487330103,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,598025.9,598025.9,26534,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330130,1630078.00
02/17/2017 06:15,2,0.000,ALERT,210.80,300.27,59.975,1487330103,"274151322000083","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,869986.4,869986.4,25733,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330132,1630079.00
02/17/2017 06:15,2,0.000,ALERT,211.25,299.97,59.981,1487330103,"274151322000076","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,927312.8,927312.8,25835,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330134,1630080.00
02/17/2017 06:15,2,0.000,ALERT,211.70,302.07,59.981,1487330103,"201051344000868","219011344069620",0.00,-2.50,0,298.77,312.59,0.0,0.0,0.000,610367.4,610367.4,26376,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330136,1630081.00
02/17/2017 06:15,2,0.000,ALERT,210.80,301.17,59.970,1487330103,"274151322000095","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,918517.8,918517.8,25942,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330137,1630082.00
02/17/2017 06:15,2,0.000,ALERT,211.70,301.77,59.986,1487330103,"201051344000988","219011344069620",0.00,-2.00,0,295.76,310.79,0.0,0.0,0.000,570974.2,570974.2,26412,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330139,1630083.00
02/17/2017 06:15,2,0.000,ALERT,211.03,299.67,59.970,1487330103,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,615534.1,615534.1,26489,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330141,1630084.00
02/17/2017 06:15,2,0.000,ALERT,211.70,301.47,59.970,1487330103,"201051344000458","219011344069620",0.00,-0.50,0,298.47,311.39,0.0,0.0,0.000,620620.9,620620.9,26037,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330143,1630085.00
02/17/2017 06:15,2,0.000,ALERT,212.38,301.47,59.991,1487330103,"201051344000853","219011344069620",0.00,-2.50,0,297.87,311.09,0.0,0.0,0.000,620345.1,620345.1,25885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330145,1630086.00
02/17/2017 06:15,2,0.000,ALERT,211.48,300.27,59.981,1487330103,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,615749.8,615749.8,26184,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330147,1630087.00
02/17/2017 06:15,2,0.000,ALERT,211.48,299.97,59.975,1487330103,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,613026.5,613026.5,26164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330149,1630088.00
02/17/2017 06:15,2,0.000,ALERT,211.48,300.57,59.949,1487330103,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,619638.8,619638.8,26031,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330150,1630089.00
02/17/2017 06:15,2,0.000,ALERT,211.48,299.67,59.981,1487330103,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,610572.9,610572.9,26361,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330152,1630090.00
02/17/2017 06:15,2,0.000,ALERT,210.57,299.97,59.981,1487330103,"274151322000088","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,834077.4,834077.4,25947,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330154,1630091.00
02/17/2017 06:15,2,0.000,ALERT,211.48,298.77,59.970,1487330103,"274151322000068","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,723886.4,723886.4,26497,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330156,1630092.00
02/17/2017 06:15,2,0.000,ALERT,211.03,300.27,59.975,1487330103,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,606005.3,606005.3,26412,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330158,1630093.00
02/17/2017 06:15,2,0.000,ALERT,211.48,301.77,59.954,1487330103,"201051344000594","219011344069620",0.00,-2.50,0,297.87,312.59,0.0,0.0,0.000,622529.2,622529.2,26287,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330159,1630094.00
02/17/2017 06:15,2,0.000,ALERT,211.25,299.67,59.970,1487330103,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,614169.2,614169.2,26425,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330161,1630095.00
02/17/2017 06:15,2,0.000,ALERT,210.80,299.97,59.975,1487330103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,851338.8,851338.8,25861,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330163,1630096.00
02/17/2017 06:15,2,0.000,ALERT,212.16,300.87,59.975,1487330103,"201051344000867","219011344069620",0.00,-1.50,0,297.26,311.69,0.0,0.0,0.000,609195.4,609195.4,26430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330165,1630097.00
02/17/2017 06:15,2,0.000,ALERT,211.03,299.97,59.975,1487330103,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,611822.6,611822.6,26264,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330166,1630098.00
02/17/2017 06:15,2,0.000,ALERT,211.70,301.17,59.986,1487330103,"201051344000900","219011344069620",0.00,-2.50,0,297.57,311.39,0.0,0.0,0.000,628567.5,628567.5,25793,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330168,1630099.00
02/17/2017 06:15,2,0.000,ALERT,211.93,300.57,60.007,1487330103,"201051344000648","219011344069620",0.00,-3.00,0,297.57,311.09,0.0,0.0,0.000,618084.9,618084.9,25880,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330170,1630100.00
02/17/2017 06:15,2,0.000,ALERT,211.93,301.77,59.986,1487330103,"201051344000569","219011344069620",0.00,-2.00,0,298.77,311.69,0.0,0.0,0.000,630101.2,630101.2,25773,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330172,1630101.00
02/17/2017 06:15,2,0.000,ALERT,211.93,301.47,59.981,1487330103,"201051344000983","219011344069620",0.00,-2.00,0,298.47,311.39,0.0,0.0,0.000,621510.9,621510.9,25973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330174,1630102.00
02/17/2017 06:15,2,0.000,ALERT,211.93,300.87,59.981,1487330103,"201051344001158","219011344069620",0.00,-3.00,0,297.57,311.09,0.0,0.0,0.000,609817.4,609817.4,26311,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487330176,1630103.00
02/17/2017 06:15,2,0.000,ALERT,212.16,301.47,59.944,1487330103,"201051344000576","219011344069620",0.00,-2.00,0,297.87,311.99,0.0,0.0,0.000,620935.9,620935.9,25855,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330177,1630104.00
02/17/2017 06:15,2,0.000,ALERT,210.80,298.47,59.981,1487330103,"274151322000087","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,822898.0,822898.0,26190,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487330179,1630105.00
02/17/2017 06:30,2,0.000,ALERT,211.48,299.97,59.975,1487331003,"201051344000645","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,620165.6,620165.6,25892,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331006,1630106.00
02/17/2017 06:30,2,0.000,ALERT,209.90,298.47,59.959,1487331003,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,849767.0,849767.0,25906,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331008,1630107.00
02/17/2017 06:30,2,0.000,ALERT,211.25,299.67,59.959,1487331003,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,609018.2,609018.2,26393,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331009,1630108.00
02/17/2017 06:30,2,0.000,ALERT,211.03,299.67,59.959,1487331003,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,611968.1,611968.1,26351,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331011,1630109.00
02/17/2017 06:30,2,0.000,ALERT,210.12,299.07,59.954,1487331003,"201051344000646","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,607417.6,607417.6,26263,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331013,1630110.00
02/17/2017 06:30,2,0.000,ALERT,209.44,297.57,59.928,1487331003,"274151322000052","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,878595.8,878595.8,25685,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331015,1630111.00
02/17/2017 06:30,2,0.000,ALERT,210.57,299.37,59.959,1487331003,"201051344000585","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,617936.8,617936.8,26422,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331016,1630112.00
02/17/2017 06:30,2,0.000,ALERT,210.12,299.37,59.928,1487331003,"201051344001230","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,610910.9,610910.9,26113,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331018,1630113.00
02/17/2017 06:30,2,0.000,ALERT,210.80,299.97,59.949,1487331003,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,602766.5,602766.5,26299,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331020,1630114.00
02/17/2017 06:30,2,0.000,ALERT,210.12,299.37,59.996,1487331003,"201051344000955","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,618336.8,618336.8,26228,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331022,1630115.00
02/17/2017 06:30,2,0.000,ALERT,209.67,297.87,59.949,1487331003,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,723037.2,723037.2,26601,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331024,1630116.00
02/17/2017 06:30,2,0.000,ALERT,210.80,300.57,59.959,1487331003,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,627518.5,627518.5,26210,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331025,1630117.00
02/17/2017 06:30,2,0.000,ALERT,210.35,299.37,59.954,1487331003,"201051344000890","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,614732.3,614732.3,26317,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331027,1630118.00
02/17/2017 06:30,2,0.000,ALERT,210.35,298.77,59.986,1487331003,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,615840.8,615840.8,26304,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331029,1630119.00
02/17/2017 06:30,2,0.000,ALERT,210.57,298.47,59.959,1487331003,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,598025.9,598025.9,26536,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331031,1630120.00
02/17/2017 06:30,2,0.000,ALERT,209.67,298.77,59.944,1487331003,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,869986.4,869986.4,25735,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331033,1630121.00
02/17/2017 06:30,2,0.000,ALERT,210.12,298.17,59.938,1487331003,"274151322000076","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,927312.8,927312.8,25837,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331034,1630122.00
02/17/2017 06:30,2,0.000,ALERT,210.80,300.57,59.954,1487331003,"201051344000868","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,610367.4,610367.4,26378,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331036,1630123.00
02/17/2017 06:30,2,0.000,ALERT,209.67,299.07,59.907,1487331003,"274151322000095","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,918517.8,918517.8,25944,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331038,1630124.00
02/17/2017 06:30,2,0.000,ALERT,210.57,299.67,59.949,1487331003,"201051344000988","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,570974.2,570974.2,26414,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331040,1630125.00
02/17/2017 06:30,2,0.000,ALERT,210.12,298.17,59.954,1487331003,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,615534.1,615534.1,26491,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331042,1630126.00
02/17/2017 06:30,2,0.000,ALERT,210.80,300.27,59.938,1487331003,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,620620.9,620620.9,26039,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331044,1630127.00
02/17/2017 06:30,2,0.000,ALERT,211.25,299.97,59.965,1487331003,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,620345.1,620345.1,25887,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331046,1630128.00
02/17/2017 06:30,2,0.000,ALERT,210.57,299.07,59.954,1487331003,"201051344000685","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,615749.8,615749.8,26186,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331047,1630129.00
02/17/2017 06:30,2,0.000,ALERT,210.35,298.17,59.954,1487331003,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,613026.5,613026.5,26166,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331049,1630130.00
02/17/2017 06:30,2,0.000,ALERT,210.35,298.47,59.949,1487331003,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,619638.8,619638.8,26033,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331051,1630131.00
02/17/2017 06:30,2,0.000,ALERT,210.12,297.87,59.949,1487331003,"201051344000651","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,610572.9,610572.9,26363,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331053,1630132.00
02/17/2017 06:30,2,0.000,ALERT,209.22,297.26,59.938,1487331003,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,834077.4,834077.4,25949,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331054,1630133.00
02/17/2017 06:30,2,0.000,ALERT,210.12,297.57,59.975,1487331003,"274151322000068","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,723886.4,723886.4,26499,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331056,1630134.00
02/17/2017 06:30,2,0.000,ALERT,209.90,299.07,59.928,1487331003,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,606005.3,606005.3,26414,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331058,1630135.00
02/17/2017 06:30,2,0.000,ALERT,210.35,300.57,59.944,1487331003,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,622529.2,622529.2,26289,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331060,1630136.00
02/17/2017 06:30,2,0.000,ALERT,210.35,298.47,59.944,1487331003,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,614169.2,614169.2,26427,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331062,1630137.00
02/17/2017 06:30,2,0.000,ALERT,209.67,299.07,59.975,1487331003,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,851338.8,851338.8,25863,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331063,1630138.00
02/17/2017 06:30,2,0.000,ALERT,211.25,299.97,59.907,1487331003,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,609195.4,609195.4,26432,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331065,1630139.00
02/17/2017 06:30,2,0.000,ALERT,210.35,299.07,59.933,1487331003,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,611822.6,611822.6,26266,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331067,1630140.00
02/17/2017 06:30,2,0.000,ALERT,210.80,300.57,59.949,1487331003,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,628567.5,628567.5,25795,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331069,1630141.00
02/17/2017 06:30,2,0.000,ALERT,211.25,299.97,60.007,1487331003,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,618084.9,618084.9,25882,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331071,1630142.00
02/17/2017 06:30,2,0.000,ALERT,211.25,301.17,59.928,1487331003,"201051344000569","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,630101.2,630101.2,25775,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331073,1630143.00
02/17/2017 06:30,2,0.000,ALERT,211.03,300.57,59.970,1487331003,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,621510.9,621510.9,25975,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331075,1630144.00
02/17/2017 06:30,2,0.000,ALERT,211.03,300.27,59.959,1487331003,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,609817.4,609817.4,26313,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331076,1630145.00
02/17/2017 06:30,2,0.000,ALERT,211.48,301.17,59.996,1487331003,"201051344000576","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,620935.9,620935.9,25857,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331078,1630146.00
02/17/2017 06:30,2,0.000,ALERT,209.90,297.57,59.954,1487331003,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,822898.0,822898.0,26192,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331080,1630147.00
02/17/2017 06:45,2,0.000,ALERT,211.70,300.27,59.975,1487331903,"201051344000645","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,620165.6,620165.6,25894,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331905,1630148.00
02/17/2017 06:45,2,0.000,ALERT,209.90,298.77,59.965,1487331903,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,849767.0,849767.0,25908,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331907,1630149.00
02/17/2017 06:45,2,0.000,ALERT,211.93,300.57,59.975,1487331903,"201051344000633","219011344069620",0.00,-2.50,0,296.36,305.38,0.0,0.0,0.000,609018.2,609018.2,26395,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331909,1630150.00
02/17/2017 06:45,2,0.000,ALERT,211.25,300.57,59.970,1487331903,"201051344000469","219011344069620",0.00,-2.50,0,296.96,304.78,0.0,0.0,0.000,611968.1,611968.1,26353,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331911,1630151.00
02/17/2017 06:45,2,0.000,ALERT,209.90,298.77,60.002,1487331903,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,607417.6,607417.6,26265,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331912,1630152.00
02/17/2017 06:45,2,0.000,ALERT,209.90,299.37,59.933,1487331903,"274151322000052","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,878595.8,878595.8,25687,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331914,1630153.00
02/17/2017 06:45,2,0.000,ALERT,210.35,298.77,59.975,1487331903,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,617936.8,617936.8,26424,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331916,1630154.00
02/17/2017 06:45,2,0.000,ALERT,210.12,299.07,59.959,1487331903,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,610910.9,610910.9,26115,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331918,1630155.00
02/17/2017 06:45,2,0.000,ALERT,210.57,299.37,59.928,1487331903,"201051344000582","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,602766.5,602766.5,26301,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331920,1630156.00
02/17/2017 06:45,2,0.000,ALERT,209.67,298.47,59.965,1487331903,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,618336.8,618336.8,26230,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331921,1630157.00
02/17/2017 06:45,2,0.000,ALERT,210.12,298.17,59.959,1487331903,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,723037.2,723037.2,26603,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331923,1630158.00
02/17/2017 06:45,2,0.000,ALERT,211.25,301.17,59.933,1487331903,"201051344000579","219011344069620",0.00,-1.50,0,298.47,305.38,0.0,0.0,0.000,627518.5,627518.5,26212,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331925,1630159.00
02/17/2017 06:45,2,0.000,ALERT,209.90,299.07,59.949,1487331903,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,614732.3,614732.3,26319,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331927,1630160.00
02/17/2017 06:45,2,0.000,ALERT,210.12,298.47,59.959,1487331903,"201051344000438","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,615840.8,615840.8,26306,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331929,1630161.00
02/17/2017 06:45,2,0.000,ALERT,210.35,298.17,59.959,1487331903,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,598025.9,598025.9,26538,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331930,1630162.00
02/17/2017 06:45,2,0.000,ALERT,209.90,298.77,59.954,1487331903,"274151322000083","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,869986.4,869986.4,25737,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331932,1630163.00
02/17/2017 06:45,2,0.000,ALERT,210.57,298.77,59.949,1487331903,"274151322000076","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,927312.8,927312.8,25839,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331934,1630164.00
02/17/2017 06:45,2,0.000,ALERT,211.03,301.17,59.965,1487331903,"201051344000868","219011344069620",0.00,-2.00,0,298.77,305.98,0.0,0.0,0.000,610367.4,610367.4,26380,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331936,1630165.00
02/17/2017 06:45,2,0.000,ALERT,210.12,299.67,59.949,1487331903,"274151322000095","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,918517.8,918517.8,25946,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331938,1630166.00
02/17/2017 06:45,2,0.000,ALERT,211.03,300.27,59.954,1487331903,"201051344000988","219011344069620",0.00,-1.50,0,295.46,304.78,0.0,0.0,0.000,570974.2,570974.2,26416,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331939,1630167.00
02/17/2017 06:45,2,0.000,ALERT,210.12,297.57,59.949,1487331903,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,615534.1,615534.1,26493,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331941,1630168.00
02/17/2017 06:45,2,0.000,ALERT,211.03,300.27,59.981,1487331903,"201051344000458","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,620620.9,620620.9,26041,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331943,1630169.00
02/17/2017 06:45,2,0.000,ALERT,211.48,299.97,59.981,1487331903,"201051344000853","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,620345.1,620345.1,25889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331945,1630170.00
02/17/2017 06:45,2,0.000,ALERT,210.35,298.47,59.959,1487331903,"201051344000685","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,615749.8,615749.8,26188,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331947,1630171.00
02/17/2017 06:45,2,0.000,ALERT,210.35,297.87,59.949,1487331903,"201051344000917","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,613026.5,613026.5,26168,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331948,1630172.00
02/17/2017 06:45,2,0.000,ALERT,210.12,298.47,59.954,1487331903,"201051344001145","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,619638.8,619638.8,26035,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331950,1630173.00
