ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 06:45,2,0.000,ALERT,210.12,297.57,59.965,1487331903,"201051344000651","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,610572.9,610572.9,26365,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331952,1630174.00
02/17/2017 06:45,2,0.000,ALERT,209.67,298.77,59.959,1487331903,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,834077.4,834077.4,25951,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331954,1630175.00
02/17/2017 06:45,2,0.000,ALERT,210.57,298.17,59.954,1487331903,"274151322000068","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,723886.4,723886.4,26501,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331956,1630176.00
02/17/2017 06:45,2,0.000,ALERT,209.67,298.17,59.965,1487331903,"201051344001135","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,606005.3,606005.3,26416,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331957,1630177.00
02/17/2017 06:45,2,0.000,ALERT,210.80,300.57,59.928,1487331903,"201051344000594","219011344069620",0.00,-2.50,0,297.57,305.98,0.0,0.0,0.000,622529.2,622529.2,26291,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331959,1630178.00
02/17/2017 06:45,2,0.000,ALERT,210.12,297.87,59.959,1487331903,"201051344001203","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,614169.2,614169.2,26429,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331961,1630179.00
02/17/2017 06:45,2,0.000,ALERT,209.90,298.47,59.959,1487331903,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,851338.8,851338.8,25865,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331963,1630180.00
02/17/2017 06:45,2,0.000,ALERT,211.25,299.67,59.949,1487331903,"201051344000867","219011344069620",0.00,-1.50,0,297.26,305.08,0.0,0.0,0.000,609195.4,609195.4,26434,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331964,1630181.00
02/17/2017 06:45,2,0.000,ALERT,209.90,297.87,59.959,1487331903,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,611822.6,611822.6,26268,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331966,1630182.00
02/17/2017 06:45,2,0.000,ALERT,211.03,300.27,59.959,1487331903,"201051344000900","219011344069620",0.00,-2.00,0,297.57,305.08,0.0,0.0,0.000,628567.5,628567.5,25797,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331968,1630183.00
02/17/2017 06:45,2,0.000,ALERT,211.25,299.37,59.954,1487331903,"201051344000648","219011344069620",0.00,-3.00,0,297.57,304.48,0.0,0.0,0.000,618084.9,618084.9,25884,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331970,1630184.00
02/17/2017 06:45,2,0.000,ALERT,211.03,300.57,59.959,1487331903,"201051344000569","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,630101.2,630101.2,25777,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331972,1630185.00
02/17/2017 06:45,2,0.000,ALERT,211.03,300.57,59.954,1487331903,"201051344000983","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,621510.9,621510.9,25977,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331974,1630186.00
02/17/2017 06:45,2,0.000,ALERT,211.25,300.27,59.944,1487331903,"201051344001158","219011344069620",0.00,-3.00,0,297.57,304.78,0.0,0.0,0.000,609817.4,609817.4,26315,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331976,1630187.00
02/17/2017 06:45,2,0.000,ALERT,211.48,300.57,59.965,1487331903,"201051344000576","219011344069620",0.00,-2.00,0,298.47,305.38,0.0,0.0,0.000,620935.9,620935.9,25859,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487331977,1630188.00
02/17/2017 06:45,2,0.000,ALERT,210.12,297.26,59.944,1487331903,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,822898.0,822898.0,26194,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487331979,1630189.00
02/17/2017 07:00,2,0.000,ALERT,212.16,300.57,59.991,1487332804,"201051344000645","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,620165.6,620165.6,25896,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332806,1630190.00
02/17/2017 07:00,2,0.000,ALERT,210.80,299.37,59.986,1487332804,"274151322000085","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,849767.0,849767.0,25910,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332807,1630191.00
02/17/2017 07:00,2,0.000,ALERT,212.38,300.57,59.991,1487332804,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,609018.2,609018.2,26397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332809,1630192.00
02/17/2017 07:00,2,0.000,ALERT,211.93,300.87,59.991,1487332804,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,611968.1,611968.1,26355,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332811,1630193.00
02/17/2017 07:00,2,0.000,ALERT,210.57,298.77,59.981,1487332804,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,607417.6,607417.6,26267,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332813,1630194.00
02/17/2017 07:00,2,0.000,ALERT,210.57,299.37,59.981,1487332804,"274151322000052","219011344069620",0.00,-2.00,0,295.46,302.37,0.0,0.0,0.000,878595.8,878595.8,25689,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332814,1630195.00
02/17/2017 07:00,2,0.000,ALERT,211.03,298.77,59.944,1487332804,"201051344000585","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,617936.8,617936.8,26426,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332816,1630196.00
02/17/2017 07:00,2,0.000,ALERT,210.80,299.07,59.986,1487332804,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,610910.9,610910.9,26117,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332818,1630197.00
02/17/2017 07:00,2,0.000,ALERT,211.25,299.67,59.944,1487332804,"201051344000582","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,602766.5,602766.5,26303,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332820,1630198.00
02/17/2017 07:00,2,0.000,ALERT,210.35,298.77,59.986,1487332804,"201051344000955","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,618336.8,618336.8,26232,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332822,1630199.00
02/17/2017 07:00,2,0.000,ALERT,211.03,298.47,59.975,1487332804,"274151322000094","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,723037.2,723037.2,26605,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332823,1630200.00
02/17/2017 07:00,2,0.000,ALERT,211.48,301.17,59.981,1487332804,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,627518.5,627518.5,26214,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332825,1630201.00
02/17/2017 07:00,2,0.000,ALERT,210.57,299.07,59.981,1487332804,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,614732.3,614732.3,26321,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332827,1630202.00
02/17/2017 07:00,2,0.000,ALERT,210.80,298.47,59.981,1487332804,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,615840.8,615840.8,26308,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332829,1630203.00
02/17/2017 07:00,2,0.000,ALERT,211.03,298.17,60.012,1487332804,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,598025.9,598025.9,26540,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332831,1630204.00
02/17/2017 07:00,2,0.000,ALERT,211.03,299.07,59.965,1487332804,"274151322000083","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,869986.4,869986.4,25739,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332832,1630205.00
02/17/2017 07:00,2,0.000,ALERT,211.48,299.07,59.975,1487332804,"274151322000076","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,927312.8,927312.8,25841,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332834,1630206.00
02/17/2017 07:00,2,0.000,ALERT,211.48,301.17,59.965,1487332804,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,610367.4,610367.4,26382,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332836,1630207.00
02/17/2017 07:00,2,0.000,ALERT,210.80,299.97,59.975,1487332804,"274151322000095","219011344069620",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,918517.8,918517.8,25948,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332838,1630208.00
02/17/2017 07:00,2,0.000,ALERT,211.25,300.27,59.975,1487332804,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,570974.2,570974.2,26418,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332840,1630209.00
02/17/2017 07:00,2,0.000,ALERT,210.35,297.26,59.981,1487332804,"201051344001025","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,615534.1,615534.1,26495,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332841,1630210.00
02/17/2017 07:00,2,0.000,ALERT,211.48,300.87,59.981,1487332804,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,620620.9,620620.9,26043,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332843,1630211.00
02/17/2017 07:00,2,0.000,ALERT,211.93,300.87,59.975,1487332804,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,620345.1,620345.1,25891,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332845,1630212.00
02/17/2017 07:00,2,0.000,ALERT,211.03,298.47,59.981,1487332804,"201051344000685","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,615749.8,615749.8,26190,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332847,1630213.00
02/17/2017 07:00,2,0.000,ALERT,210.80,297.87,59.975,1487332804,"201051344000917","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,613026.5,613026.5,26170,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332849,1630214.00
02/17/2017 07:00,2,0.000,ALERT,210.80,298.47,59.981,1487332804,"201051344001145","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,619638.8,619638.8,26037,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332851,1630215.00
02/17/2017 07:00,2,0.000,ALERT,210.57,297.57,59.986,1487332804,"201051344000651","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,610572.9,610572.9,26367,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332852,1630216.00
02/17/2017 07:00,2,0.000,ALERT,210.12,298.47,59.981,1487332804,"274151322000088","219011344069620",0.00,-1.00,0,295.16,301.77,0.0,0.0,0.000,834077.4,834077.4,25953,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332854,1630217.00
02/17/2017 07:00,2,0.000,ALERT,211.48,298.17,59.975,1487332804,"274151322000068","219011344069620",0.00,-1.00,0,294.86,301.47,0.0,0.0,0.000,723886.4,723886.4,26503,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332856,1630218.00
02/17/2017 07:00,2,0.000,ALERT,210.57,298.77,59.944,1487332804,"201051344001135","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,606005.3,606005.3,26418,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332858,1630219.00
02/17/2017 07:00,2,0.000,ALERT,211.25,301.47,59.986,1487332804,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,622529.2,622529.2,26293,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332859,1630220.00
02/17/2017 07:00,2,0.000,ALERT,210.80,298.17,59.981,1487332804,"201051344001203","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,614169.2,614169.2,26431,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332861,1630221.00
02/17/2017 07:00,2,0.000,ALERT,210.57,299.67,59.991,1487332804,"274151322000054","219011344069620",0.00,-1.00,0,295.46,302.37,0.0,0.0,0.000,851338.8,851338.8,25867,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332863,1630222.00
02/17/2017 07:00,2,0.000,ALERT,211.93,300.57,59.991,1487332804,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,609195.4,609195.4,26436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332865,1630223.00
02/17/2017 07:00,2,0.000,ALERT,210.57,298.47,59.991,1487332804,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,611822.6,611822.6,26270,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332867,1630224.00
02/17/2017 07:00,2,0.000,ALERT,211.48,300.87,60.007,1487332804,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,628567.5,628567.5,25799,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332868,1630225.00
02/17/2017 07:00,2,0.000,ALERT,211.70,300.27,60.028,1487332804,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,618084.9,618084.9,25886,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332870,1630226.00
02/17/2017 07:00,2,0.000,ALERT,211.70,301.47,59.991,1487332804,"201051344000569","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,630101.2,630101.2,25779,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332872,1630227.00
02/17/2017 07:00,2,0.000,ALERT,211.48,301.17,59.991,1487332804,"201051344000983","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,621510.9,621510.9,25979,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332874,1630228.00
02/17/2017 07:00,2,0.000,ALERT,211.70,300.57,59.996,1487332804,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,609817.4,609817.4,26317,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332876,1630229.00
02/17/2017 07:00,2,0.000,ALERT,211.93,301.17,59.996,1487332804,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,620935.9,620935.9,25861,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487332878,1630230.00
02/17/2017 07:00,2,0.000,ALERT,210.80,298.17,59.954,1487332804,"274151322000087","219011344069620",0.00,-1.00,0,294.56,301.17,0.0,0.0,0.000,822898.0,822898.0,26196,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487332879,1630231.00
02/17/2017 07:15,2,0.000,ALERT,211.70,300.27,59.970,1487333703,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,620165.6,620165.6,25898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333705,1630232.00
02/17/2017 07:15,2,0.000,ALERT,210.12,298.17,59.970,1487333703,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,849767.0,849767.0,25912,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333707,1630233.00
02/17/2017 07:15,2,0.000,ALERT,211.70,299.97,59.970,1487333703,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,609018.2,609018.2,26399,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333709,1630234.00
02/17/2017 07:15,2,0.000,ALERT,211.25,300.57,59.981,1487333703,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,611968.1,611968.1,26357,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333711,1630235.00
02/17/2017 07:15,2,0.000,ALERT,209.90,298.17,59.981,1487333703,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,607417.6,607417.6,26269,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333713,1630236.00
02/17/2017 07:15,2,0.000,ALERT,209.90,299.07,59.975,1487333703,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,878595.8,878595.8,25691,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333715,1630237.00
02/17/2017 07:15,2,0.000,ALERT,210.35,298.17,59.981,1487333703,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,617936.8,617936.8,26428,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333716,1630238.00
02/17/2017 07:15,2,0.000,ALERT,209.90,298.17,59.928,1487333703,"201051344001230","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,610910.9,610910.9,26119,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333718,1630239.00
02/17/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1487333703,"201051344000582","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,602766.5,602766.5,26305,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333720,1630240.00
02/17/2017 07:15,2,0.000,ALERT,209.67,298.17,59.981,1487333703,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,618336.8,618336.8,26234,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333722,1630241.00
02/17/2017 07:15,2,0.000,ALERT,210.12,297.87,59.975,1487333703,"274151322000094","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,723037.2,723037.2,26607,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333723,1630242.00
02/17/2017 07:15,2,0.000,ALERT,211.03,300.57,59.981,1487333703,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,627518.5,627518.5,26216,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333725,1630243.00
02/17/2017 07:15,2,0.000,ALERT,209.90,298.47,59.975,1487333703,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,614732.3,614732.3,26323,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333727,1630244.00
02/17/2017 07:15,2,0.000,ALERT,210.35,297.87,59.981,1487333703,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,615840.8,615840.8,26310,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333729,1630245.00
02/17/2017 07:15,2,0.000,ALERT,210.35,297.57,59.975,1487333703,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,598025.9,598025.9,26542,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333731,1630246.00
02/17/2017 07:15,2,0.000,ALERT,210.12,299.07,59.975,1487333703,"274151322000083","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,869986.4,869986.4,25741,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333732,1630247.00
02/17/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1487333703,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,927312.8,927312.8,25843,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333734,1630248.00
02/17/2017 07:15,2,0.000,ALERT,211.25,300.87,60.007,1487333703,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,610367.4,610367.4,26384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333736,1630249.00
02/17/2017 07:15,2,0.000,ALERT,209.90,299.37,59.965,1487333703,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,918517.8,918517.8,25950,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333738,1630250.00
02/17/2017 07:15,2,0.000,ALERT,211.03,299.97,59.981,1487333703,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,570974.2,570974.2,26420,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333740,1630251.00
02/17/2017 07:15,2,0.000,ALERT,209.90,297.26,59.996,1487333703,"201051344001025","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,615534.1,615534.1,26497,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333742,1630252.00
02/17/2017 07:15,2,0.000,ALERT,211.03,300.27,59.981,1487333703,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,620620.9,620620.9,26045,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333743,1630253.00
02/17/2017 07:15,2,0.000,ALERT,211.48,300.27,59.981,1487333703,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,620345.1,620345.1,25893,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333745,1630254.00
02/17/2017 07:15,2,0.000,ALERT,210.35,298.17,59.965,1487333703,"201051344000685","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,615749.8,615749.8,26192,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333747,1630255.00
02/17/2017 07:15,2,0.000,ALERT,210.35,297.57,60.002,1487333703,"201051344000917","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,613026.5,613026.5,26172,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333749,1630256.00
02/17/2017 07:15,2,0.000,ALERT,210.35,298.17,59.986,1487333703,"201051344001145","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,619638.8,619638.8,26039,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333751,1630257.00
02/17/2017 07:15,2,0.000,ALERT,210.12,297.26,59.970,1487333703,"201051344000651","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,610572.9,610572.9,26369,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333752,1630258.00
02/17/2017 07:15,2,0.000,ALERT,209.67,297.87,59.975,1487333703,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,834077.4,834077.4,25955,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333754,1630259.00
02/17/2017 07:15,2,0.000,ALERT,210.80,297.87,59.965,1487333703,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,723886.4,723886.4,26505,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333756,1630260.00
02/17/2017 07:15,2,0.000,ALERT,209.67,297.87,59.965,1487333703,"201051344001135","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,606005.3,606005.3,26420,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333758,1630261.00
02/17/2017 07:15,2,0.000,ALERT,210.57,300.57,59.944,1487333703,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,622529.2,622529.2,26295,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333760,1630262.00
02/17/2017 07:15,2,0.000,ALERT,209.90,297.26,59.975,1487333703,"201051344001203","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,614169.2,614169.2,26433,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333761,1630263.00
02/17/2017 07:15,2,0.000,ALERT,209.67,298.77,59.970,1487333703,"274151322000054","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,851338.8,851338.8,25869,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333763,1630264.00
02/17/2017 07:15,2,0.000,ALERT,211.03,299.67,59.975,1487333703,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,609195.4,609195.4,26438,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487333765,1630265.00
02/17/2017 07:15,2,0.000,ALERT,209.90,297.57,59.981,1487333703,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,611822.6,611822.6,26272,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333767,1630266.00
02/17/2017 07:15,2,0.000,ALERT,210.57,299.67,59.981,1487333703,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,628567.5,628567.5,25801,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333768,1630267.00
02/17/2017 07:15,2,0.000,ALERT,211.03,299.07,59.986,1487333703,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,618084.9,618084.9,25888,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333770,1630268.00
02/17/2017 07:15,2,0.000,ALERT,211.03,300.57,59.949,1487333703,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,630101.2,630101.2,25781,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333772,1630269.00
02/17/2017 07:15,2,0.000,ALERT,210.80,300.27,59.991,1487333703,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,621510.9,621510.9,25981,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333774,1630270.00
02/17/2017 07:15,2,0.000,ALERT,211.03,299.97,59.996,1487333703,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,609817.4,609817.4,26319,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333776,1630271.00
02/17/2017 07:15,2,0.000,ALERT,211.25,300.57,60.002,1487333703,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,620935.9,620935.9,25863,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333778,1630272.00
02/17/2017 07:15,2,0.000,ALERT,209.90,297.87,60.007,1487333703,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,822898.0,822898.0,26198,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487333779,1630273.00
02/17/2017 07:30,2,0.000,ALERT,212.16,300.87,60.002,1487334604,"201051344000645","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,620165.6,620165.6,25900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334606,1630274.00
02/17/2017 07:30,2,0.000,ALERT,211.03,299.67,59.996,1487334604,"274151322000085","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,849767.0,849767.0,25914,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334608,1630275.00
02/17/2017 07:30,2,0.000,ALERT,212.38,300.57,59.996,1487334604,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,609018.2,609018.2,26401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334609,1630276.00
02/17/2017 07:30,2,0.000,ALERT,211.93,300.87,59.991,1487334604,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,611968.1,611968.1,26359,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334611,1630277.00
02/17/2017 07:30,2,0.000,ALERT,211.25,299.97,60.002,1487334604,"201051344000646","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,607417.6,607417.6,26271,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334613,1630278.00
02/17/2017 07:30,2,0.000,ALERT,210.80,299.97,60.007,1487334604,"274151322000052","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,878595.8,878595.8,25693,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334615,1630279.00
02/17/2017 07:30,2,0.000,ALERT,211.70,300.27,60.007,1487334604,"201051344000585","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,617936.8,617936.8,26430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334617,1630280.00
02/17/2017 07:30,2,0.000,ALERT,211.48,300.27,60.044,1487334604,"201051344001230","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,610910.9,610910.9,26121,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334618,1630281.00
02/17/2017 07:30,2,0.000,ALERT,212.16,301.17,60.002,1487334604,"201051344000582","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,602766.5,602766.5,26307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334620,1630282.00
02/17/2017 07:30,2,0.000,ALERT,211.25,299.97,60.018,1487334604,"201051344000955","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,618336.8,618336.8,26236,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334622,1630283.00
02/17/2017 07:30,2,0.000,ALERT,211.03,299.37,59.996,1487334604,"274151322000094","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,723037.2,723037.2,26609,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334624,1630284.00
02/17/2017 07:30,2,0.000,ALERT,211.70,301.47,59.954,1487334604,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,627518.5,627518.5,26218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334625,1630285.00
02/17/2017 07:30,2,0.000,ALERT,211.48,300.57,59.981,1487334604,"201051344000890","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,614732.3,614732.3,26325,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334627,1630286.00
02/17/2017 07:30,2,0.000,ALERT,211.70,299.97,59.991,1487334604,"201051344000438","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,615840.8,615840.8,26312,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334629,1630287.00
02/17/2017 07:30,2,0.000,ALERT,211.70,299.37,59.991,1487334604,"201051344000417","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,598025.9,598025.9,26544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334631,1630288.00
02/17/2017 07:30,2,0.000,ALERT,211.25,300.57,59.996,1487334604,"274151322000083","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,869986.4,869986.4,25743,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334633,1630289.00
02/17/2017 07:30,2,0.000,ALERT,211.70,299.37,59.981,1487334604,"274151322000076","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,927312.8,927312.8,25845,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334635,1630290.00
02/17/2017 07:30,2,0.000,ALERT,211.48,301.47,60.023,1487334604,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,610367.4,610367.4,26386,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334637,1630291.00
02/17/2017 07:30,2,0.000,ALERT,211.03,300.57,59.975,1487334604,"274151322000095","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,918517.8,918517.8,25952,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334638,1630292.00
02/17/2017 07:30,2,0.000,ALERT,211.48,300.57,59.986,1487334604,"201051344000988","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,570974.2,570974.2,26422,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334640,1630293.00
02/17/2017 07:30,2,0.000,ALERT,211.25,299.37,59.938,1487334604,"201051344001025","219011344069620",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,615534.1,615534.1,26499,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334642,1630294.00
02/17/2017 07:30,2,0.000,ALERT,211.70,300.87,59.981,1487334604,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,620620.9,620620.9,26047,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334644,1630295.00
02/17/2017 07:30,2,0.000,ALERT,212.16,300.87,59.981,1487334604,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,620345.1,620345.1,25895,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334645,1630296.00
02/17/2017 07:30,2,0.000,ALERT,211.93,300.27,59.944,1487334604,"201051344000685","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,615749.8,615749.8,26194,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334647,1630297.00
02/17/2017 07:30,2,0.000,ALERT,211.70,299.67,59.986,1487334604,"201051344000917","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,613026.5,613026.5,26174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334649,1630298.00
02/17/2017 07:30,2,0.000,ALERT,211.70,299.97,59.965,1487334604,"201051344001145","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,619638.8,619638.8,26041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334651,1630299.00
02/17/2017 07:30,2,0.000,ALERT,211.48,299.07,59.954,1487334604,"201051344000651","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,610572.9,610572.9,26371,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334653,1630300.00
02/17/2017 07:30,2,0.000,ALERT,210.80,299.97,59.981,1487334604,"274151322000088","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,834077.4,834077.4,25957,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334654,1630301.00
02/17/2017 07:30,2,0.000,ALERT,211.70,299.07,59.970,1487334604,"274151322000068","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,723886.4,723886.4,26507,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334656,1630302.00
02/17/2017 07:30,2,0.000,ALERT,211.03,299.67,60.012,1487334604,"201051344001135","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,606005.3,606005.3,26422,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334658,1630303.00
02/17/2017 07:30,2,0.000,ALERT,211.25,301.47,60.012,1487334604,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,622529.2,622529.2,26297,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334660,1630304.00
02/17/2017 07:30,2,0.000,ALERT,211.48,299.37,59.986,1487334604,"201051344001203","219011344069620",0.00,-2.50,0,295.76,302.98,0.0,0.0,0.000,614169.2,614169.2,26435,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334662,1630305.00
02/17/2017 07:30,2,0.000,ALERT,210.80,300.57,59.986,1487334604,"274151322000054","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,851338.8,851338.8,25871,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334663,1630306.00
02/17/2017 07:30,2,0.000,ALERT,212.16,300.27,59.954,1487334604,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,609195.4,609195.4,26440,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334665,1630307.00
02/17/2017 07:30,2,0.000,ALERT,211.25,299.37,59.981,1487334604,"201051344001093","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,611822.6,611822.6,26274,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334667,1630308.00
02/17/2017 07:30,2,0.000,ALERT,211.70,300.87,59.965,1487334604,"201051344000900","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,628567.5,628567.5,25803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334669,1630309.00
02/17/2017 07:30,2,0.000,ALERT,211.93,300.27,59.938,1487334604,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,618084.9,618084.9,25890,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334670,1630310.00
02/17/2017 07:30,2,0.000,ALERT,211.70,301.17,59.986,1487334604,"201051344000569","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,630101.2,630101.2,25783,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487334672,1630311.00
02/17/2017 07:30,2,0.000,ALERT,211.70,301.17,59.981,1487334604,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,621510.9,621510.9,25983,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334674,1630312.00
02/17/2017 07:30,2,0.000,ALERT,211.93,300.87,59.981,1487334604,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,609817.4,609817.4,26321,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334676,1630313.00
02/17/2017 07:30,2,0.000,ALERT,212.38,301.47,59.981,1487334604,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,620935.9,620935.9,25865,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334678,1630314.00
02/17/2017 07:30,2,0.000,ALERT,211.25,299.07,59.986,1487334604,"274151322000087","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,822898.0,822898.0,26200,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487334679,1630315.00
02/17/2017 07:45,2,0.000,ALERT,212.38,300.87,59.991,1487335503,"201051344000645","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,620165.6,620165.6,25902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335505,1630316.00
02/17/2017 07:45,2,0.000,ALERT,211.48,300.27,59.986,1487335503,"274151322000085","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,849767.0,849767.0,25916,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335507,1630317.00
02/17/2017 07:45,2,0.000,ALERT,212.83,301.17,59.991,1487335503,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,609018.2,609018.2,26403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335509,1630318.00
