ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 07:45,2,0.000,ALERT,212.16,301.17,59.991,1487335503,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,611968.1,611968.1,26361,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335510,1630319.00
02/17/2017 07:45,2,0.000,ALERT,211.25,300.27,59.996,1487335503,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,607417.6,607417.6,26273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335512,1630320.00
02/17/2017 07:45,2,0.000,ALERT,211.03,301.17,59.986,1487335503,"274151322000052","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,878595.8,878595.8,25695,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335514,1630321.00
02/17/2017 07:45,2,0.000,ALERT,211.70,300.87,59.991,1487335503,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,617936.8,617936.8,26432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335516,1630322.00
02/17/2017 07:45,2,0.000,ALERT,211.48,300.57,59.986,1487335503,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,610910.9,610910.9,26123,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335518,1630323.00
02/17/2017 07:45,2,0.000,ALERT,212.16,301.47,59.996,1487335503,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,602766.5,602766.5,26309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335520,1630324.00
02/17/2017 07:45,2,0.000,ALERT,211.03,300.27,60.012,1487335503,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,618336.8,618336.8,26238,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335522,1630325.00
02/17/2017 07:45,2,0.000,ALERT,211.25,299.67,59.986,1487335503,"274151322000094","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,723037.2,723037.2,26611,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335523,1630326.00
02/17/2017 07:45,2,0.000,ALERT,211.93,301.47,59.986,1487335503,"201051344000579","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,627518.5,627518.5,26220,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335525,1630327.00
02/17/2017 07:45,2,0.000,ALERT,211.25,300.57,59.981,1487335503,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,614732.3,614732.3,26327,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335527,1630328.00
02/17/2017 07:45,2,0.000,ALERT,211.48,299.97,59.986,1487335503,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,615840.8,615840.8,26314,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335529,1630329.00
02/17/2017 07:45,2,0.000,ALERT,211.70,299.97,59.991,1487335503,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,598025.9,598025.9,26546,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335530,1630330.00
02/17/2017 07:45,2,0.000,ALERT,211.03,300.87,59.954,1487335503,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,869986.4,869986.4,25745,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335532,1630331.00
02/17/2017 07:45,2,0.000,ALERT,211.70,300.87,59.991,1487335503,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,927312.8,927312.8,25847,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335534,1630332.00
02/17/2017 07:45,2,0.000,ALERT,211.93,301.77,59.991,1487335503,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,610367.4,610367.4,26388,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335536,1630333.00
02/17/2017 07:45,2,0.000,ALERT,211.25,300.87,60.012,1487335503,"274151322000095","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,918517.8,918517.8,25954,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335538,1630334.00
02/17/2017 07:45,2,0.000,ALERT,211.93,300.87,59.991,1487335503,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,570974.2,570974.2,26424,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335540,1630335.00
02/17/2017 07:45,2,0.000,ALERT,211.25,299.37,59.991,1487335503,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,615534.1,615534.1,26501,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335541,1630336.00
02/17/2017 07:45,2,0.000,ALERT,211.93,301.47,59.996,1487335503,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,620620.9,620620.9,26049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335543,1630337.00
02/17/2017 07:45,2,0.000,ALERT,212.38,300.87,59.986,1487335503,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,620345.1,620345.1,25897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335545,1630338.00
02/17/2017 07:45,2,0.000,ALERT,211.70,300.27,59.986,1487335503,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,615749.8,615749.8,26196,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335547,1630339.00
02/17/2017 07:45,2,0.000,ALERT,211.70,299.67,59.991,1487335503,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,613026.5,613026.5,26176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335549,1630340.00
02/17/2017 07:45,2,0.000,ALERT,211.93,300.57,60.012,1487335503,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,619638.8,619638.8,26043,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335551,1630341.00
02/17/2017 07:45,2,0.000,ALERT,211.48,299.67,59.991,1487335503,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,610572.9,610572.9,26373,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335552,1630342.00
02/17/2017 07:45,2,0.000,ALERT,210.80,299.97,59.996,1487335503,"274151322000088","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,834077.4,834077.4,25959,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335554,1630343.00
02/17/2017 07:45,2,0.000,ALERT,212.16,299.37,60.034,1487335503,"274151322000068","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,723886.4,723886.4,26509,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335556,1630344.00
02/17/2017 07:45,2,0.000,ALERT,211.03,299.97,59.986,1487335503,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,606005.3,606005.3,26424,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335558,1630345.00
02/17/2017 07:45,2,0.000,ALERT,211.03,301.17,59.996,1487335503,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,622529.2,622529.2,26299,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335560,1630346.00
02/17/2017 07:45,2,0.000,ALERT,211.48,299.67,59.991,1487335503,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,614169.2,614169.2,26437,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335561,1630347.00
02/17/2017 07:45,2,0.000,ALERT,211.03,300.27,59.991,1487335503,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,851338.8,851338.8,25873,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335563,1630348.00
02/17/2017 07:45,2,0.000,ALERT,212.16,300.57,60.002,1487335503,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,609195.4,609195.4,26442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335565,1630349.00
02/17/2017 07:45,2,0.000,ALERT,211.25,299.97,60.039,1487335503,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,611822.6,611822.6,26276,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335567,1630350.00
02/17/2017 07:45,2,0.000,ALERT,211.70,300.87,59.986,1487335503,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,628567.5,628567.5,25805,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335569,1630351.00
02/17/2017 07:45,2,0.000,ALERT,212.16,300.57,59.991,1487335503,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,618084.9,618084.9,25892,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335570,1630352.00
02/17/2017 07:45,2,0.000,ALERT,211.93,301.17,59.938,1487335503,"201051344000569","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,630101.2,630101.2,25785,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335572,1630353.00
02/17/2017 07:45,2,0.000,ALERT,211.93,301.17,59.986,1487335503,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,621510.9,621510.9,25985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487335574,1630354.00
02/17/2017 07:45,2,0.000,ALERT,212.16,300.57,59.986,1487335503,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,609817.4,609817.4,26323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335576,1630355.00
02/17/2017 07:45,2,0.000,ALERT,212.38,301.47,59.986,1487335503,"201051344000576","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,620935.9,620935.9,25867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335578,1630356.00
02/17/2017 07:45,2,0.000,ALERT,211.25,299.07,59.991,1487335503,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,822898.0,822898.0,26202,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487335580,1630357.00
02/17/2017 08:00,2,0.000,ALERT,212.38,300.57,59.991,1487336404,"201051344000645","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,620165.6,620165.6,25904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336406,1630358.00
02/17/2017 08:00,2,0.018,ALERT,211.70,299.97,59.954,1487336404,"274151322000085","219011344069620",29.60,-1.50,0,297.87,302.07,0.0,0.0,0.000,849767.0,849767.0,25918,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1487336408,1630359.00
02/17/2017 08:00,2,0.000,ALERT,212.83,300.87,60.018,1487336404,"201051344000633","219011344069620",0.00,-2.50,0,297.26,304.18,0.0,0.0,0.000,609018.2,609018.2,26405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336409,1630360.00
02/17/2017 08:00,2,0.000,ALERT,212.16,300.87,59.996,1487336404,"201051344000469","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,611968.1,611968.1,26363,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336411,1630361.00
02/17/2017 08:00,2,0.000,ALERT,211.93,301.77,59.996,1487336404,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,607417.6,607417.6,26275,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336413,1630362.00
02/17/2017 08:00,2,0.043,ALERT,211.25,301.17,59.996,1487336404,"274151322000052","219011344069620",29.82,-2.00,0,297.57,302.68,0.0,0.0,0.000,878595.8,878595.8,25697,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1487336415,1630363.00
02/17/2017 08:00,2,0.000,ALERT,211.93,301.47,59.996,1487336404,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,617936.8,617936.8,26434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336417,1630364.00
02/17/2017 08:00,2,0.000,ALERT,211.93,301.77,60.002,1487336404,"201051344001230","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,610910.9,610910.9,26125,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487336418,1630365.00
02/17/2017 08:00,2,0.088,ALERT,212.38,302.07,59.975,1487336404,"201051344000582","219011344069620",30.57,-2.50,0,299.07,303.88,2.7,0.7,0.000,602766.5,602766.5,26311,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1487336420,1630366.00
02/17/2017 08:00,2,0.096,ALERT,211.70,301.77,59.996,1487336404,"201051344000955","219011344069620",30.79,-2.00,0,298.17,303.28,3.0,1.0,0.000,618336.8,618336.8,26240,0,0,0,L,1122011218,0,121.10,121.33,0200,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487336422,1630367.00
02/17/2017 08:00,2,0.000,ALERT,211.48,299.97,59.996,1487336404,"274151322000094","219011344069620",40.00,-2.50,0,297.26,379.62,0.0,0.0,0.000,723037.2,723037.2,26613,0,0,0,L,1151911521,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487336424,1630368.00
02/17/2017 08:00,2,0.000,ALERT,212.38,301.77,60.023,1487336404,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,627518.5,627518.5,26222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487336426,1630369.00
02/17/2017 08:00,2,0.107,ALERT,211.93,302.07,60.023,1487336404,"201051344000890","219011344069620",30.99,-1.50,0,298.17,304.48,3.5,1.4,0.000,614732.3,614732.3,26329,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487336427,1630370.00
02/17/2017 08:00,2,0.100,ALERT,212.38,301.47,59.986,1487336404,"201051344000438","219011344069620",30.91,-2.50,0,298.47,303.88,3.2,1.1,0.000,615840.8,615840.8,26316,0,0,0,L,1122011218,0,122.01,121.55,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336429,1630371.00
02/17/2017 08:00,2,0.148,ALERT,212.38,300.87,59.986,1487336404,"201051344000417","219011344069620",19.98,-2.00,0,297.87,302.98,3.0,1.0,0.000,598025.9,598025.9,26548,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1487336431,1630372.00
02/17/2017 08:00,2,0.020,ALERT,211.93,301.77,59.986,1487336404,"274151322000083","219011344069620",29.66,-1.50,0,298.17,302.68,0.0,0.0,0.000,869986.4,869986.4,25747,0,0,0,L,1151911521,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1487336433,1630373.00
02/17/2017 08:00,2,0.000,ALERT,212.38,302.07,59.991,1487336404,"201051344000868","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,610367.4,610367.4,26390,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487336435,1630374.00
02/17/2017 08:00,2,0.012,ALERT,211.70,301.77,60.007,1487336404,"274151322000095","219011344069620",29.92,-2.50,0,298.77,302.98,0.0,0.0,0.000,918517.8,918517.8,25956,0,0,0,L,1151911521,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1487336437,1630375.00
02/17/2017 08:00,2,0.072,ALERT,212.16,301.17,59.986,1487336404,"201051344000988","219011344069620",19.32,-1.50,0,296.36,304.18,1.4,0.0,0.000,570974.2,570974.2,26426,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487336439,1630376.00
02/17/2017 08:00,2,0.074,ALERT,211.93,300.27,59.991,1487336404,"201051344001025","219011344069620",30.97,-2.50,0,297.57,303.88,2.4,0.4,0.000,615534.1,615534.1,26503,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1487336441,1630377.00
02/17/2017 08:00,2,0.096,ALERT,212.16,300.87,59.986,1487336404,"201051344000458","219011344069620",30.61,-0.50,0,298.77,304.78,3.0,0.9,0.000,620620.9,620620.9,26051,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487336443,1630378.00
02/17/2017 08:00,2,0.066,ALERT,212.61,300.87,59.991,1487336404,"201051344000853","219011344069620",31.09,-2.00,0,298.77,304.18,2.1,0.2,0.000,620345.1,620345.1,25899,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1487336445,1630379.00
02/17/2017 08:00,2,0.074,ALERT,212.38,301.17,60.002,1487336404,"201051344000685","219011344069620",30.73,-2.00,0,298.17,303.28,2.4,0.3,0.000,615749.8,615749.8,26198,0,0,0,L,1122011218,0,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487336447,1630380.00
02/17/2017 08:00,2,0.061,ALERT,212.16,300.57,59.981,1487336404,"201051344000917","219011344069620",30.61,-0.50,0,296.96,302.37,1.9,0.0,0.000,613026.5,613026.5,26178,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1487336448,1630381.00
02/17/2017 08:00,2,0.055,ALERT,212.16,301.47,59.981,1487336404,"201051344001145","219011344069620",30.91,-2.00,0,298.47,304.48,1.7,0.0,0.000,619638.8,619638.8,26045,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487336450,1630382.00
02/17/2017 08:00,2,0.092,ALERT,211.93,300.27,59.991,1487336404,"201051344000651","219011344069620",30.69,-3.00,0,297.87,302.68,2.9,0.8,0.000,610572.9,610572.9,26375,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487336452,1630383.00
02/17/2017 08:00,2,0.010,ALERT,211.03,299.37,59.981,1487336404,"274151322000088","219011344069620",28.17,-1.00,0,297.57,301.77,0.0,0.0,0.000,834077.4,834077.4,25961,0,0,0,L,1151911521,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1487336454,1630384.00
02/17/2017 08:00,2,0.008,ALERT,211.93,334.24,59.991,1487336404,"274151322000068","219011344069620",40.89,-1.00,0,296.96,391.94,0.0,0.0,0.000,723886.4,723886.4,26511,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1487336456,1630385.00
02/17/2017 08:00,2,0.059,ALERT,211.48,300.87,59.991,1487336404,"201051344001135","219011344069620",31.13,-2.00,0,298.17,303.88,1.9,0.0,0.000,606005.3,606005.3,26426,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1487336457,1630386.00
02/17/2017 08:00,2,0.084,ALERT,211.93,301.47,59.996,1487336404,"201051344000594","219011344069620",31.15,-2.00,0,298.17,305.08,2.7,0.7,0.000,622529.2,622529.2,26301,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1487336459,1630387.00
02/17/2017 08:00,2,0.070,ALERT,212.16,300.87,60.002,1487336404,"201051344001203","219011344069620",30.67,-2.50,0,297.87,304.78,2.2,0.2,0.000,614169.2,614169.2,26439,0,0,0,L,1122011218,0,122.23,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487336461,1630388.00
02/17/2017 08:00,2,0.016,ALERT,211.03,300.27,59.991,1487336404,"274151322000054","219011344069620",29.88,-1.00,0,297.87,302.37,0.0,0.0,0.000,851338.8,851338.8,25875,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1487336463,1630389.00
02/17/2017 08:00,2,0.070,ALERT,212.38,300.57,59.991,1487336404,"201051344000867","219011344069620",30.51,-1.50,0,298.17,304.48,2.2,0.2,0.000,609195.4,609195.4,26444,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1487336465,1630390.00
02/17/2017 08:00,2,0.133,ALERT,211.93,301.17,59.954,1487336404,"201051344001093","219011344069620",30.55,-1.00,0,298.17,302.98,4.2,2.1,0.000,611822.6,611822.6,26278,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1487336466,1630391.00
02/17/2017 08:00,2,0.008,ALERT,211.70,300.57,59.991,1487336404,"201051344000900","219011344069620",30.65,-2.00,0,298.47,304.48,0.3,0.0,0.000,628567.5,628567.5,25807,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1487336468,1630392.00
02/17/2017 08:00,2,0.090,ALERT,212.38,299.97,59.991,1487336404,"201051344000648","219011344069620",30.95,-2.50,0,298.17,304.18,2.9,0.8,0.000,618084.9,618084.9,25894,0,0,0,L,1122011218,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487336470,1630393.00
02/17/2017 08:00,2,0.088,ALERT,212.38,301.47,59.996,1487336404,"201051344000569","219011344069620",31.21,-1.50,0,299.07,305.08,2.8,0.8,0.000,630101.2,630101.2,25787,0,0,0,L,1122011218,0,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487336472,1630394.00
02/17/2017 08:00,2,0.066,ALERT,211.93,300.87,59.996,1487336404,"201051344000983","219011344069620",30.95,-1.50,0,299.07,304.48,2.1,0.1,0.000,621510.9,621510.9,25987,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1487336474,1630395.00
02/17/2017 08:00,2,0.055,ALERT,212.38,300.87,60.023,1487336404,"201051344001158","219011344069620",30.89,-3.00,0,298.17,304.18,1.7,0.0,0.000,609817.4,609817.4,26325,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1487336476,1630396.00
02/17/2017 08:00,2,0.100,ALERT,212.61,301.47,59.996,1487336404,"201051344000576","219011344069620",30.40,-2.00,0,298.77,304.78,3.1,1.1,0.000,620935.9,620935.9,25869,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487336478,1630397.00
02/17/2017 08:00,2,0.029,ALERT,211.25,299.37,59.981,1487336404,"274151322000087","219011344069620",29.16,-1.00,0,296.66,301.47,0.0,0.0,0.000,822898.0,822898.0,26204,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1487336480,1630398.00
02/17/2017 08:00,2,0.053,ALERT,211.93,300.57,59.981,1487336404,"274151322000076","219011344069620",14.07,-1.50,0,298.17,302.37,0.8,0.0,0.000,927312.8,927312.8,25850,0,0,0,L,1151911521,1,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1487336481,1630399.00
02/17/2017 08:15,2,0.213,ALERT,212.61,338.74,59.996,1487337303,"201051344000645","219011344069620",27.04,-0.50,0,298.77,353.77,5.8,3.7,0.009,620166.0,620166.0,25906,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1487337305,1630400.00
02/17/2017 08:15,2,0.111,ALERT,211.25,337.84,60.002,1487337303,"274151322000085","219011344069620",26.38,-0.50,0,297.87,347.76,3.0,1.0,0.000,849767.0,849767.0,25920,0,0,0,L,1151911521,0,121.78,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1487337307,1630401.00
02/17/2017 08:15,2,0.244,ALERT,212.83,339.95,59.996,1487337303,"201051344000633","219011344069620",25.13,-1.50,0,297.26,356.48,6.2,4.1,0.004,609018.7,609018.7,26407,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1487337309,1630402.00
02/17/2017 08:15,2,0.266,ALERT,212.16,337.84,59.996,1487337303,"201051344000469","219011344069620",25.29,-2.00,0,298.17,348.06,6.8,4.7,0.000,611968.8,611968.8,26365,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1487337311,1630403.00
02/17/2017 08:15,2,0.227,ALERT,211.48,337.24,60.002,1487337303,"201051344000646","219011344069620",26.32,-1.50,0,298.47,349.86,6.0,3.9,0.000,607418.0,607418.0,26277,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1487337312,1630404.00
02/17/2017 08:15,2,0.137,ALERT,211.03,338.14,59.996,1487337303,"274151322000052","219011344069620",27.37,-0.50,0,297.57,347.76,3.8,1.7,0.013,878595.9,878595.9,25699,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1487337314,1630405.00
02/17/2017 08:15,2,0.213,ALERT,211.93,337.84,60.002,1487337303,"201051344000585","219011344069620",26.74,-0.50,0,298.47,355.88,5.8,3.6,0.009,617937.2,617937.2,26436,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1487337316,1630406.00
02/17/2017 08:15,2,0.219,ALERT,211.70,336.64,59.965,1487337303,"201051344001230","219011344069620",24.95,-1.00,0,299.37,350.77,5.5,3.4,0.004,610911.3,610911.3,26127,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1487337318,1630407.00
02/17/2017 08:15,2,0.240,ALERT,212.16,337.54,60.002,1487337303,"201051344000582","219011344069620",26.44,-2.00,0,299.67,351.97,6.5,4.3,0.009,602767.1,602767.1,26313,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1487337319,1630408.00
02/17/2017 08:15,2,0.260,ALERT,211.48,336.34,60.034,1487337303,"201051344000955","219011344069620",26.26,-1.00,0,299.07,351.07,6.9,4.8,0.009,618337.4,618337.4,26242,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1487337321,1630409.00
02/17/2017 08:15,2,0.061,ALERT,211.25,327.32,59.986,1487337303,"274151322000094","219011344069620",26.08,-2.00,0,297.26,413.89,1.6,0.0,0.000,723037.2,723037.2,26615,0,0,0,L,1151911521,0,120.88,122.01,0002,-4,0,0,0,0,0,0,200,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487337323,1630410.00
02/17/2017 08:15,2,0.258,ALERT,212.16,337.54,60.002,1487337303,"201051344000579","219011344069620",26.72,-1.00,0,299.97,353.47,7.0,4.8,0.009,627519.1,627519.1,26224,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1487337325,1630411.00
02/17/2017 08:15,2,0.232,ALERT,211.70,336.64,60.012,1487337303,"201051344000890","219011344069620",28.39,-0.50,0,299.67,351.67,6.7,4.5,0.009,614732.9,614732.9,26331,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487337327,1630412.00
02/17/2017 08:15,2,0.260,ALERT,212.16,337.84,60.018,1487337303,"201051344000438","219011344069620",25.39,-1.50,0,299.37,354.07,6.7,4.5,0.004,615841.5,615841.5,26318,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1487337329,1630413.00
02/17/2017 08:15,2,0.215,ALERT,211.93,300.57,60.002,1487337303,"201051344000417","219011344069620",21.03,-2.00,0,298.47,309.29,4.6,2.5,0.000,598026.3,598026.3,26550,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1487337330,1630414.00
02/17/2017 08:15,2,0.102,ALERT,211.48,337.24,60.002,1487337303,"274151322000083","219011344069620",29.10,-0.50,0,298.17,345.36,3.0,1.0,0.000,869986.4,869986.4,25749,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1487337332,1630415.00
02/17/2017 08:15,2,0.121,ACTIVE,211.93,337.54,59.991,1487337303,"274151322000076","219011344069620",27.77,-0.50,0,297.87,350.17,3.4,1.4,0.000,927312.9,927312.9,25852,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487337333,1630416.00
02/17/2017 08:15,2,0.221,ALERT,212.16,338.44,60.012,1487337303,"201051344000868","219011344069620",25.35,-1.00,0,299.97,355.28,5.7,3.6,0.004,610367.8,610367.8,26392,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1487337335,1630417.00
02/17/2017 08:15,2,0.113,ALERT,211.25,337.24,60.012,1487337303,"274151322000095","219011344069620",27.59,-1.00,0,299.07,347.46,3.2,1.1,0.004,918517.8,918517.8,25958,0,0,0,L,1151911521,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487337337,1630418.00
02/17/2017 08:15,2,0.186,ALERT,212.16,339.34,60.002,1487337303,"201051344000988","219011344069620",19.62,-1.00,0,296.66,345.06,3.7,1.6,0.000,570974.4,570974.4,26428,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1487337339,1630419.00
02/17/2017 08:15,2,0.223,ALERT,211.70,336.64,60.002,1487337303,"201051344001025","219011344069620",26.62,-1.50,0,298.47,350.47,6.1,3.9,0.004,615534.6,615534.6,26505,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1487337341,1630420.00
02/17/2017 08:15,2,0.240,ALERT,212.16,337.24,60.012,1487337303,"201051344000458","219011344069620",27.02,0.50,0,299.07,349.56,6.6,4.4,0.004,620621.5,620621.5,26053,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487337342,1630421.00
02/17/2017 08:15,2,0.213,ALERT,212.61,339.95,60.007,1487337303,"201051344000853","219011344069620",26.52,-1.00,0,299.07,355.88,5.8,3.6,0.009,620345.5,620345.5,25901,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1487337344,1630422.00
02/17/2017 08:15,2,0.246,ALERT,212.16,339.04,59.970,1487337303,"201051344000685","219011344069620",25.49,-1.00,0,299.07,350.47,6.4,4.2,0.009,615750.3,615750.3,26200,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1487337346,1630423.00
02/17/2017 08:15,2,0.230,ALERT,212.16,337.84,60.023,1487337303,"201051344000917","219011344069620",25.07,0.00,0,297.57,357.38,5.9,3.8,0.004,613026.9,613026.9,26180,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1487337348,1630424.00
02/17/2017 08:15,2,0.205,ALERT,212.16,337.84,60.007,1487337303,"201051344001145","219011344069620",25.43,-1.00,0,299.37,350.77,5.3,3.2,0.009,619639.1,619639.1,26047,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1487337350,1630425.00
02/17/2017 08:15,2,0.229,ALERT,211.93,337.54,59.981,1487337303,"201051344000651","219011344069620",28.77,-2.50,0,298.47,349.56,6.7,4.5,0.013,610573.6,610573.6,26377,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1487337351,1630426.00
02/17/2017 08:15,2,0.104,ALERT,210.80,337.54,60.007,1487337303,"274151322000088","219011344069620",25.23,0.50,0,297.87,347.46,2.7,0.6,0.009,834077.4,834077.4,25963,0,0,0,L,1151911521,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1487337353,1630427.00
02/17/2017 08:15,2,0.078,ALERT,211.93,329.13,60.002,1487337303,"274151322000068","219011344069620",28.13,0.00,0,296.66,419.00,2.3,0.3,0.000,723886.4,723886.4,26513,0,0,0,L,1151911521,0,121.78,122.01,0002,-0,0,0,0,0,0,0,204,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1487337355,1630428.00
02/17/2017 08:15,2,0.211,ALERT,211.48,335.74,60.034,1487337303,"201051344001135","219011344069620",26.02,-1.00,0,298.77,351.97,5.6,3.5,0.009,606005.7,606005.7,26428,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1487337357,1630429.00
02/17/2017 08:15,2,0.238,ALERT,211.70,338.14,60.018,1487337303,"201051344000594","219011344069620",26.56,-1.50,0,298.47,349.56,6.4,4.3,0.004,622529.7,622529.7,26303,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1487337358,1630430.00
02/17/2017 08:15,2,0.234,ALERT,212.16,337.54,60.039,1487337303,"201051344001203","219011344069620",25.96,-1.50,0,299.07,350.17,6.2,4.1,0.013,614169.7,614169.7,26441,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1487337360,1630431.00
02/17/2017 08:15,2,0.115,ALERT,211.03,336.94,60.007,1487337303,"274151322000054","219011344069620",27.02,0.50,0,298.17,348.06,3.1,1.1,0.000,851338.8,851338.8,25877,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1487337362,1630432.00
02/17/2017 08:15,2,0.225,ALERT,212.61,337.84,60.023,1487337303,"201051344000867","219011344069620",25.62,0.00,0,298.17,349.86,5.8,3.7,0.009,609195.9,609195.9,26446,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1487337364,1630433.00
02/17/2017 08:15,2,0.252,ALERT,211.93,338.14,60.018,1487337303,"201051344001093","219011344069620",28.47,0.00,0,298.77,350.17,7.3,5.1,0.009,611823.4,611823.4,26280,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1487337366,1630434.00
02/17/2017 08:15,2,0.137,ALERT,212.16,338.44,60.007,1487337303,"201051344000900","219011344069620",28.47,-1.00,0,298.47,350.47,4.0,1.9,0.009,628567.7,628567.7,25809,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1487337367,1630435.00
02/17/2017 08:15,2,0.246,ALERT,212.38,338.14,60.012,1487337303,"201051344000648","219011344069620",27.12,-2.00,0,298.17,350.77,6.8,4.6,0.009,618085.5,618085.5,25896,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1487337369,1630436.00
02/17/2017 08:15,2,0.236,ALERT,212.38,338.44,60.007,1487337303,"201051344000569","219011344069620",26.70,-1.00,0,299.37,350.77,6.4,4.3,0.013,630101.8,630101.8,25789,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1487337371,1630437.00
02/17/2017 08:15,2,0.225,ALERT,212.38,337.54,60.028,1487337303,"201051344000983","219011344069620",25.43,-0.50,0,299.07,351.07,5.8,3.7,0.009,621511.4,621511.4,25989,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1487337373,1630438.00
02/17/2017 08:15,2,0.213,ALERT,211.93,337.54,60.012,1487337303,"201051344001158","219011344069620",26.46,-1.50,0,298.47,348.96,5.7,3.6,0.009,609817.8,609817.8,26327,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1487337375,1630439.00
02/17/2017 08:15,2,0.264,ALERT,212.83,339.34,60.002,1487337303,"201051344000576","219011344069620",25.29,-1.00,0,298.77,355.58,6.8,4.6,0.004,620936.6,620936.6,25871,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1487337377,1630440.00
02/17/2017 08:15,2,0.127,ALERT,211.48,337.84,60.007,1487337303,"274151322000087","219011344069620",26.88,0.50,0,296.96,350.17,3.5,1.4,0.004,822898.1,822898.1,26206,0,0,0,L,1151911521,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487337378,1630441.00
02/17/2017 08:30,2,0.379,ACTIVE,212.83,340.85,59.991,1487338203,"201051344000645","219011344069620",30.00,0.50,0,299.07,345.36,11.6,9.2,0.053,620167.6,620167.6,25908,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338204,1630442.00
02/17/2017 08:30,2,0.285,ALERT,211.93,339.65,59.996,1487338203,"274151322000085","219011344069620",28.59,1.00,0,298.47,342.65,8.3,6.1,0.040,849767.8,849767.8,25922,0,0,0,L,1151911521,0,122.01,121.78,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338206,1630443.00
02/17/2017 08:30,2,0.393,ACTIVE,213.06,342.95,60.012,1487338203,"201051344000633","219011344069620",30.12,-0.50,0,297.87,346.56,12.0,9.7,0.062,609020.4,609020.4,26409,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338207,1630444.00
02/17/2017 08:30,2,0.402,ACTIVE,212.61,341.15,59.996,1487338203,"201051344000469","219011344069620",30.57,-1.00,0,298.47,345.06,12.5,10.1,0.062,611970.6,611970.6,26367,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338208,1630445.00
02/17/2017 08:30,2,0.385,ACTIVE,211.70,339.04,59.996,1487338203,"201051344000646","219011344069620",29.64,0.00,0,297.57,343.25,11.6,9.3,0.062,607419.6,607419.6,26279,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338209,1630446.00
02/17/2017 08:30,2,0.311,ACTIVE,211.48,340.25,60.002,1487338203,"274151322000052","219011344069620",29.54,1.50,0,323.11,354.97,9.3,7.1,0.040,878596.9,878596.9,25701,0,0,0,L,1151911521,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338210,1630447.00
02/17/2017 08:30,2,0.371,ACTIVE,211.93,339.34,59.996,1487338203,"201051344000585","219011344069620",30.61,0.50,0,298.47,344.45,11.5,9.2,0.057,617938.8,617938.8,26438,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338211,1630448.00
02/17/2017 08:30,2,0.363,ACTIVE,211.93,338.74,60.002,1487338203,"201051344001230","219011344069620",30.42,0.00,0,298.77,342.35,11.2,8.9,0.053,610912.8,610912.8,26129,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338212,1630449.00
02/17/2017 08:30,2,0.391,ACTIVE,212.38,339.65,59.996,1487338203,"201051344000582","219011344069620",29.80,-0.50,0,299.37,344.15,11.9,9.5,0.053,602768.7,602768.7,26315,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338213,1630450.00
02/17/2017 08:30,2,0.404,ACTIVE,211.48,338.74,60.007,1487338203,"201051344000955","219011344069620",30.63,0.00,0,298.47,343.25,12.5,10.2,0.053,618339.3,618339.3,26244,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338214,1630451.00
02/17/2017 08:30,2,0.188,ALERT,211.70,381.73,59.996,1487338203,"274151322000094","219011344069620",35.80,0.00,0,297.87,413.59,6.8,4.6,0.035,723037.6,723037.6,26617,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338215,1630452.00
02/17/2017 08:30,2,0.379,ACTIVE,212.83,348.36,59.986,1487338203,"201051344000579","219011344069620",32.24,0.50,0,299.97,353.47,12.4,10.1,0.053,627521.0,627521.0,26226,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338216,1630453.00
02/17/2017 08:30,2,0.418,ACTIVE,211.70,338.14,60.002,1487338203,"201051344000890","219011344069620",29.64,0.50,0,299.37,354.37,12.6,10.2,0.062,614734.7,614734.7,26333,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338217,1630454.00
02/17/2017 08:30,2,0.398,ACTIVE,211.93,339.04,59.991,1487338203,"201051344000438","219011344069620",30.81,-0.50,0,298.77,346.26,12.5,10.1,0.053,615843.2,615843.2,26320,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338218,1630455.00
02/17/2017 08:30,2,0.451,ALERT,212.16,338.44,59.996,1487338203,"201051344000417","219011344069620",19.88,-1.00,0,298.47,342.95,9.1,6.9,0.035,598027.4,598027.4,26552,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338220,1630456.00
02/17/2017 08:30,2,0.287,ALERT,211.70,339.65,60.034,1487338203,"274151322000083","219011344069620",29.66,1.00,0,299.07,343.55,8.7,6.4,0.049,869987.3,869987.3,25751,0,0,0,L,1151911521,0,121.33,122.01,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338222,1630457.00
02/17/2017 08:30,2,0.312,ACTIVE,212.16,340.55,60.002,1487338203,"274151322000076","219011344069620",30.02,1.00,0,333.93,343.85,9.5,7.2,0.053,927313.9,927313.9,25853,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338223,1630458.00
02/17/2017 08:30,2,0.371,ACTIVE,212.38,340.25,59.996,1487338203,"201051344000868","219011344069620",30.77,0.00,0,299.97,344.76,11.6,9.3,0.049,610369.4,610369.4,26394,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338223,1630459.00
02/17/2017 08:30,2,0.301,ACTIVE,211.70,340.55,60.007,1487338203,"274151322000095","219011344069620",29.72,0.50,0,315.60,363.99,9.0,6.8,0.049,918518.7,918518.7,25960,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338224,1630460.00
02/17/2017 08:30,2,0.381,ACTIVE,212.38,340.25,60.002,1487338203,"201051344000988","219011344069620",19.22,0.00,0,297.26,345.66,7.5,5.3,0.035,570975.2,570975.2,26430,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338225,1630461.00
02/17/2017 08:30,2,0.383,ALERT,211.70,338.14,59.996,1487338203,"201051344001025","219011344069620",30.73,-0.50,0,299.07,345.36,12.0,9.6,0.062,615536.2,615536.2,26507,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338227,1630462.00
