ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 08:30,2,0.412,ACTIVE,212.38,339.95,60.002,1487338203,"201051344000458","219011344069620",29.66,1.50,0,299.37,345.36,12.4,10.0,0.066,620623.2,620623.2,26055,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338228,1630463.00
02/17/2017 08:30,2,0.379,ACTIVE,213.06,341.45,60.002,1487338203,"201051344000853","219011344069620",30.71,0.00,0,299.67,346.86,11.8,9.5,0.057,620347.0,620347.0,25903,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338229,1630464.00
02/17/2017 08:30,2,0.398,ACTIVE,212.16,340.25,59.996,1487338203,"201051344000685","219011344069620",29.24,0.00,0,298.77,344.15,11.8,9.5,0.057,615751.9,615751.9,26202,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338230,1630465.00
02/17/2017 08:30,2,0.371,ACTIVE,212.16,339.95,59.991,1487338203,"201051344000917","219011344069620",30.28,1.50,0,297.87,344.15,11.4,9.1,0.053,613028.4,613028.4,26182,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338231,1630466.00
02/17/2017 08:30,2,0.355,ACTIVE,212.16,339.65,59.986,1487338203,"201051344001145","219011344069620",30.47,0.00,0,298.77,344.15,11.1,8.7,0.053,619640.6,619640.6,26049,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338232,1630467.00
02/17/2017 08:30,2,0.395,ACTIVE,212.16,340.25,60.023,1487338203,"201051344000651","219011344069620",30.89,-1.00,0,298.77,344.15,12.4,10.1,0.053,610575.3,610575.3,26379,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338233,1630468.00
02/17/2017 08:30,2,0.283,ACTIVE,211.48,337.54,59.996,1487338203,"274151322000088","219011344069620",27.73,1.50,0,315.00,363.09,8.0,5.8,0.031,834078.2,834078.2,25965,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338233,1630469.00
02/17/2017 08:30,2,0.207,ACTIVE,212.61,392.85,59.996,1487338203,"274151322000068","219011344069620",37.00,2.00,0,298.17,416.89,7.8,5.6,0.031,723887.0,723887.0,26515,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338234,1630470.00
02/17/2017 08:30,2,0.359,ACTIVE,211.48,338.14,59.996,1487338203,"201051344001135","219011344069620",30.85,0.00,0,299.07,355.28,11.3,9.0,0.057,606007.2,606007.2,26430,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338235,1630471.00
02/17/2017 08:30,2,0.385,ACTIVE,212.16,339.65,60.002,1487338203,"201051344000594","219011344069620",31.13,0.00,0,299.67,357.68,12.2,9.8,0.053,622531.4,622531.4,26305,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338236,1630472.00
02/17/2017 08:30,2,0.383,ACTIVE,211.93,339.34,59.996,1487338203,"201051344001203","219011344069620",30.24,-0.50,0,299.07,344.76,11.8,9.4,0.066,614171.2,614171.2,26443,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338237,1630473.00
02/17/2017 08:30,2,0.291,ACTIVE,211.48,339.95,59.996,1487338203,"274151322000054","219011344069620",28.63,2.00,0,325.52,351.37,8.5,6.3,0.044,851339.6,851339.6,25879,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338238,1630474.00
02/17/2017 08:30,2,0.379,ACTIVE,212.61,339.04,59.991,1487338203,"201051344000867","219011344069620",30.61,1.00,0,298.47,345.06,11.8,9.5,0.053,609197.5,609197.5,26448,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338239,1630475.00
02/17/2017 08:30,2,0.377,ACTIVE,211.70,351.97,59.991,1487338203,"201051344001093","219011344069620",32.60,1.00,0,299.07,355.58,12.5,10.1,0.044,611825.3,611825.3,26282,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338240,1630476.00
02/17/2017 08:30,2,0.322,ACTIVE,212.38,339.65,60.002,1487338203,"201051344000900","219011344069620",30.22,0.00,0,299.37,345.36,9.9,7.6,0.057,628568.8,628568.8,25811,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338241,1630477.00
02/17/2017 08:30,2,0.391,ACTIVE,212.38,339.34,60.012,1487338203,"201051344000648","219011344069620",31.07,-1.00,0,299.07,345.66,12.3,10.0,0.062,618087.2,618087.2,25898,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338242,1630478.00
02/17/2017 08:30,2,0.393,ALERT,212.38,339.34,59.996,1487338203,"201051344000569","219011344069620",30.99,0.00,0,300.57,352.57,12.4,10.0,0.062,630103.5,630103.5,25791,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338244,1630479.00
02/17/2017 08:30,2,0.389,ACTIVE,212.38,339.34,59.991,1487338203,"201051344000983","219011344069620",29.60,0.50,0,299.97,345.06,11.7,9.4,0.053,621513.0,621513.0,25991,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338244,1630480.00
02/17/2017 08:30,2,0.375,ACTIVE,212.61,339.65,59.996,1487338203,"201051344001158","219011344069620",29.88,-0.50,0,299.37,345.36,11.4,9.1,0.062,609819.3,609819.3,26329,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338245,1630481.00
02/17/2017 08:30,2,0.400,ACTIVE,213.06,341.45,59.986,1487338203,"201051344000576","219011344069620",30.83,0.00,0,299.97,346.26,12.5,10.2,0.062,620938.3,620938.3,25873,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338246,1630482.00
02/17/2017 08:30,2,0.312,ALERT,211.70,339.95,59.986,1487338203,"274151322000087","219011344069620",27.79,2.00,0,298.17,343.25,8.8,6.6,0.035,822899.0,822899.0,26208,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487338248,1630483.00
02/17/2017 08:45,2,0.457,ACTIVE,213.06,341.15,59.970,1487339103,"201051344000645","219011344069620",27.51,1.00,0,334.84,347.46,12.8,10.4,0.071,620170.1,620170.1,25909,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339104,1630484.00
02/17/2017 08:45,2,0.334,ACTIVE,211.70,340.55,60.007,1487339103,"274151322000085","219011344069620",29.46,2.00,0,335.14,343.25,10.0,7.7,0.049,849769.6,849769.6,25924,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339105,1630485.00
02/17/2017 08:45,2,0.453,ACTIVE,213.29,342.95,60.007,1487339103,"201051344000633","219011344069620",30.14,0.50,0,335.14,348.66,13.8,11.4,0.071,609023.0,609023.0,26410,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339106,1630486.00
02/17/2017 08:45,2,0.473,ACTIVE,212.83,341.45,60.007,1487339103,"201051344000469","219011344069620",29.40,0.00,0,333.03,349.86,14.1,11.7,0.075,611973.3,611973.3,26368,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339107,1630487.00
02/17/2017 08:45,2,0.439,ACTIVE,211.93,339.95,60.018,1487339103,"201051344000646","219011344069620",27.77,1.00,0,332.13,346.56,12.4,10.1,0.062,607422.1,607422.1,26280,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339108,1630488.00
02/17/2017 08:45,2,0.357,ACTIVE,211.48,338.74,60.012,1487339103,"274151322000052","219011344069620",30.10,2.50,0,334.54,343.55,10.9,8.6,0.062,878598.9,878598.9,25702,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339109,1630489.00
02/17/2017 08:45,2,0.416,ACTIVE,212.16,340.25,60.012,1487339103,"201051344000585","219011344069620",30.51,1.50,0,332.73,345.96,12.9,10.5,0.066,617941.3,617941.3,26439,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339110,1630490.00
02/17/2017 08:45,2,0.400,ACTIVE,211.93,338.74,60.023,1487339103,"201051344001230","219011344069620",30.32,1.00,0,332.43,344.76,12.3,10.0,0.062,610915.2,610915.2,26130,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339111,1630491.00
02/17/2017 08:45,2,0.436,ACTIVE,212.38,340.25,60.023,1487339103,"201051344000582","219011344069620",29.44,0.00,0,333.03,345.96,13.1,10.7,0.062,602771.3,602771.3,26316,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339112,1630492.00
02/17/2017 08:45,2,0.449,ACTIVE,211.70,339.34,60.018,1487339103,"201051344000955","219011344069620",30.45,1.00,0,331.53,348.06,13.8,11.4,0.071,618342.0,618342.0,26245,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339113,1630493.00
02/17/2017 08:45,2,0.215,ACTIVE,211.93,415.99,60.012,1487339103,"274151322000094","219011344069620",39.40,2.50,0,335.74,427.11,8.5,6.2,0.035,723039.0,723039.0,26619,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339114,1630494.00
02/17/2017 08:45,2,0.482,ACTIVE,212.61,340.55,60.018,1487339103,"201051344000579","219011344069620",29.20,1.50,0,333.63,357.98,14.3,11.9,0.071,627523.7,627523.7,26227,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339115,1630495.00
02/17/2017 08:45,2,0.457,ACTIVE,211.93,339.04,60.007,1487339103,"201051344000890","219011344069620",29.76,1.50,0,333.03,346.26,13.8,11.4,0.071,614737.4,614737.4,26334,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339116,1630496.00
02/17/2017 08:45,2,0.445,ACTIVE,212.38,340.25,60.018,1487339103,"201051344000438","219011344069620",30.47,0.50,0,333.03,351.07,13.8,11.4,0.066,615845.9,615845.9,26321,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339116,1630497.00
02/17/2017 08:45,2,0.480,ACTIVE,212.38,338.74,60.018,1487339103,"201051344000417","219011344069620",20.20,0.50,0,332.73,344.15,9.9,7.6,0.040,598029.2,598029.2,26554,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339117,1630498.00
02/17/2017 08:45,2,0.340,ACTIVE,211.70,339.95,60.012,1487339103,"274151322000083","219011344069620",29.44,2.50,0,335.14,343.55,10.1,7.9,0.044,869989.1,869989.1,25753,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339118,1630499.00
02/17/2017 08:45,2,0.363,ACTIVE,212.38,341.45,60.028,1487339103,"274151322000076","219011344069620",30.06,2.50,0,336.04,344.45,11.1,8.8,0.062,927315.9,927315.9,25854,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339119,1630500.00
02/17/2017 08:45,2,0.432,ACTIVE,212.61,340.25,60.007,1487339103,"201051344000868","219011344069620",30.63,0.00,0,333.03,346.56,13.4,11.0,0.071,610371.9,610371.9,26395,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339120,1630501.00
02/17/2017 08:45,2,0.352,ACTIVE,211.93,340.85,60.007,1487339103,"274151322000095","219011344069620",29.70,1.50,0,334.84,343.25,10.6,8.3,0.057,918520.6,918520.6,25961,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339121,1630502.00
02/17/2017 08:45,2,0.420,ACTIVE,212.61,341.15,59.970,1487339103,"201051344000988","219011344069620",19.90,1.00,0,331.83,346.86,8.5,6.3,0.044,570976.7,570976.7,26431,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339122,1630503.00
02/17/2017 08:45,2,0.430,ACTIVE,212.16,338.14,60.002,1487339103,"201051344001025","219011344069620",29.96,0.50,0,331.83,347.76,13.1,10.7,0.066,615538.8,615538.8,26509,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339123,1630504.00
02/17/2017 08:45,2,0.465,ACTIVE,212.38,339.95,60.002,1487339103,"201051344000458","219011344069620",29.74,2.50,0,333.63,346.56,14.1,11.7,0.071,620625.9,620625.9,26056,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339124,1630505.00
02/17/2017 08:45,2,0.414,ACTIVE,213.06,343.25,59.996,1487339103,"201051344000853","219011344069620",31.59,0.50,0,335.74,353.77,13.3,10.9,0.071,620349.6,620349.6,25904,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339125,1630506.00
02/17/2017 08:45,2,0.426,ACTIVE,212.16,340.25,60.028,1487339103,"201051344000685","219011344069620",29.90,1.00,0,333.33,346.56,12.9,10.6,0.066,615754.4,615754.4,26203,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339126,1630507.00
02/17/2017 08:45,2,0.412,ACTIVE,212.16,340.25,60.007,1487339103,"201051344000917","219011344069620",29.60,2.50,0,333.03,346.56,12.4,10.0,0.066,613030.8,613030.8,26183,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339127,1630508.00
02/17/2017 08:45,2,0.387,ACTIVE,212.38,340.25,60.007,1487339103,"201051344001145","219011344069620",30.63,0.50,0,333.93,346.86,12.0,9.7,0.062,619642.9,619642.9,26050,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339128,1630509.00
02/17/2017 08:45,2,0.447,ACTIVE,212.16,339.95,60.012,1487339103,"201051344000651","219011344069620",29.70,0.00,0,334.24,348.36,13.5,11.1,0.062,610578.0,610578.0,26380,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339128,1630510.00
02/17/2017 08:45,2,0.318,ACTIVE,211.25,339.65,59.996,1487339103,"274151322000088","219011344069620",29.06,3.00,0,333.93,343.25,9.4,7.1,0.057,834079.8,834079.8,25966,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339129,1630511.00
02/17/2017 08:45,2,0.227,ACTIVE,212.61,426.21,59.991,1487339103,"274151322000068","219011344069620",40.37,4.00,0,337.24,432.52,9.3,7.1,0.040,723888.5,723888.5,26516,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339130,1630512.00
02/17/2017 08:45,2,0.406,ACTIVE,211.70,338.44,59.991,1487339103,"201051344001135","219011344069620",30.45,1.00,0,332.73,346.26,12.5,10.2,0.066,606009.6,606009.6,26431,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339131,1630513.00
02/17/2017 08:45,2,0.447,ACTIVE,212.16,339.95,59.996,1487339103,"201051344000594","219011344069620",30.75,0.50,0,332.73,346.26,14.0,11.6,0.080,622534.0,622534.0,26306,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339132,1630514.00
02/17/2017 08:45,2,0.369,ACTIVE,212.16,347.16,60.012,1487339103,"201051344001203","219011344069620",32.16,1.00,0,333.33,355.88,12.1,9.7,0.066,614173.7,614173.7,26444,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339133,1630515.00
02/17/2017 08:45,2,0.334,ACTIVE,211.48,338.44,59.991,1487339103,"274151322000054","219011344069620",29.58,3.00,0,334.24,343.25,10.0,7.7,0.044,851341.4,851341.4,25880,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339134,1630516.00
02/17/2017 08:45,2,0.434,ACTIVE,212.83,339.95,59.991,1487339103,"201051344000867","219011344069620",30.45,1.50,0,332.43,346.26,13.4,11.0,0.066,609200.0,609200.0,26449,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339135,1630517.00
02/17/2017 08:45,2,0.453,ACTIVE,211.93,339.95,59.991,1487339103,"201051344001093","219011344069620",30.71,2.00,0,332.73,357.98,14.1,11.7,0.066,611828.1,611828.1,26283,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339136,1630518.00
02/17/2017 08:45,2,0.377,ACTIVE,212.38,340.85,59.975,1487339103,"201051344000900","219011344069620",29.96,0.50,0,332.43,346.56,11.5,9.2,0.071,628570.9,628570.9,25812,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339137,1630519.00
02/17/2017 08:45,2,0.451,ACTIVE,212.61,340.55,60.018,1487339103,"201051344000648","219011344069620",30.89,-0.50,0,333.63,349.26,14.2,11.7,0.075,618089.9,618089.9,25899,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339137,1630520.00
02/17/2017 08:45,2,0.430,ACTIVE,212.38,342.35,59.991,1487339103,"201051344000569","219011344069620",31.57,1.00,0,333.33,348.96,13.7,11.3,0.071,630106.1,630106.1,25793,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339138,1630521.00
02/17/2017 08:45,2,0.438,ACTIVE,212.38,339.95,59.986,1487339103,"201051344000983","219011344069620",29.70,1.00,0,333.03,347.46,13.2,10.8,0.075,621515.5,621515.5,25992,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339139,1630522.00
02/17/2017 08:45,2,0.410,ACTIVE,212.61,340.55,59.996,1487339103,"201051344001158","219011344069620",31.05,0.00,0,333.33,346.86,12.9,10.6,0.071,609821.7,609821.7,26330,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339140,1630523.00
02/17/2017 08:45,2,0.459,ACTIVE,213.06,341.75,59.996,1487339103,"201051344000576","219011344069620",30.04,0.50,0,334.84,348.36,14.0,11.6,0.075,620941.0,620941.0,25874,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339141,1630524.00
02/17/2017 08:45,2,0.346,ACTIVE,211.70,338.74,59.981,1487339103,"274151322000087","219011344069620",28.90,3.30,0,334.24,343.55,10.1,7.8,0.053,822900.8,822900.8,26210,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487339142,1630525.00
02/17/2017 09:00,2,0.549,ACTIVE,213.06,342.05,59.996,1487340004,"201051344000645","219011344069620",30.47,1.50,0,334.84,349.26,17.0,14.5,0.102,620173.0,620173.0,25910,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340005,1630526.00
02/17/2017 09:00,2,0.441,ACTIVE,211.93,340.85,59.986,1487340004,"274151322000085","219011344069620",30.30,3.00,0,335.74,345.66,13.6,11.2,0.075,849771.7,849771.7,25925,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340006,1630527.00
02/17/2017 09:00,2,0.557,ACTIVE,213.06,343.85,59.991,1487340004,"201051344000633","219011344069620",31.11,0.50,0,333.63,354.67,17.6,15.0,0.106,609026.1,609026.1,26411,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340007,1630528.00
02/17/2017 09:00,2,0.568,ACTIVE,212.61,342.05,59.975,1487340004,"201051344000469","219011344069620",30.99,0.00,0,333.33,350.47,17.9,15.3,0.106,611976.4,611976.4,26369,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340008,1630529.00
02/17/2017 09:00,2,0.516,ACTIVE,212.16,340.55,59.996,1487340004,"201051344000646","219011344069620",30.53,1.00,0,332.43,351.37,16.0,13.6,0.097,607424.9,607424.9,26281,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340009,1630530.00
02/17/2017 09:00,2,0.473,ACTIVE,211.48,342.05,59.986,1487340004,"274151322000052","219011344069620",30.20,3.00,0,334.84,345.66,14.4,12.0,0.080,878601.2,878601.2,25703,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340009,1630531.00
02/17/2017 09:00,2,0.508,ACTIVE,212.61,340.85,59.991,1487340004,"201051344000585","219011344069620",31.07,1.50,0,332.73,356.48,16.0,13.6,0.097,617944.0,617944.0,26440,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340010,1630532.00
02/17/2017 09:00,2,0.490,ACTIVE,212.38,340.85,60.023,1487340004,"201051344001230","219011344069620",31.21,1.50,0,332.13,348.36,15.6,13.1,0.088,610917.8,610917.8,26131,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340011,1630533.00
02/17/2017 09:00,2,0.523,ACTIVE,212.83,340.85,60.002,1487340004,"201051344000582","219011344069620",30.57,1.00,0,332.73,349.56,16.2,13.8,0.088,602774.1,602774.1,26317,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340012,1630534.00
02/17/2017 09:00,2,0.553,ACTIVE,211.93,339.95,60.028,1487340004,"201051344000955","219011344069620",30.34,1.50,0,330.93,352.57,17.0,14.5,0.097,618345.0,618345.0,26246,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340013,1630535.00
02/17/2017 09:00,2,0.238,ACTIVE,211.70,453.56,59.991,1487340004,"274151322000094","219011344069620",43.30,3.70,0,336.04,456.57,10.6,8.3,0.057,723040.7,723040.7,26620,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340014,1630536.00
02/17/2017 09:00,2,0.562,ACTIVE,212.83,345.36,60.007,1487340004,"201051344000579","219011344069620",31.75,1.50,0,334.24,360.69,18.1,15.6,0.102,627526.9,627526.9,26228,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340015,1630537.00
02/17/2017 09:00,2,0.545,ACTIVE,212.16,340.25,59.996,1487340004,"201051344000890","219011344069620",30.73,2.00,0,332.73,356.18,17.0,14.5,0.097,614740.4,614740.4,26335,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340016,1630538.00
02/17/2017 09:00,2,0.512,ACTIVE,212.61,349.56,60.007,1487340004,"201051344000438","219011344069620",32.28,1.00,0,333.93,359.18,16.8,14.3,0.084,615848.9,615848.9,26322,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340017,1630539.00
02/17/2017 09:00,2,0.555,ACTIVE,212.38,339.34,60.039,1487340004,"201051344000417","219011344069620",20.22,1.00,0,332.13,345.96,11.4,9.1,0.062,598031.1,598031.1,26555,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340018,1630540.00
02/17/2017 09:00,2,0.451,ACTIVE,211.70,339.95,59.986,1487340004,"274151322000083","219011344069620",29.76,3.00,0,335.44,345.66,13.6,11.2,0.080,869991.2,869991.2,25754,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340018,1630541.00
02/17/2017 09:00,2,0.484,ACTIVE,212.38,340.55,59.991,1487340004,"274151322000076","219011344069620",30.43,3.00,0,336.34,347.16,15.0,12.5,0.093,927318.3,927318.3,25855,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340019,1630542.00
02/17/2017 09:00,2,0.553,ACTIVE,212.61,342.05,59.991,1487340004,"201051344000868","219011344069620",30.61,1.00,0,333.03,356.48,17.2,14.7,0.102,610374.8,610374.8,26396,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340020,1630543.00
02/17/2017 09:00,2,0.467,ACTIVE,211.70,339.34,59.991,1487340004,"274151322000095","219011344069620",30.40,2.50,0,335.44,345.36,14.4,12.0,0.088,918522.9,918522.9,25962,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340021,1630544.00
02/17/2017 09:00,2,0.518,ACTIVE,212.38,341.75,59.954,1487340004,"201051344000988","219011344069620",20.71,1.00,0,332.43,347.16,10.9,8.6,0.075,570978.4,570978.4,26432,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340022,1630545.00
02/17/2017 09:00,2,0.512,ACTIVE,212.16,340.25,59.991,1487340004,"201051344001025","219011344069620",31.27,1.00,0,332.73,352.57,16.3,13.8,0.097,615541.6,615541.6,26510,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340023,1630546.00
02/17/2017 09:00,2,0.562,ACTIVE,212.61,342.05,59.991,1487340004,"201051344000458","219011344069620",31.09,2.50,0,333.33,354.07,17.8,15.2,0.106,620629.0,620629.0,26057,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340024,1630547.00
02/17/2017 09:00,2,0.551,ACTIVE,213.29,343.25,59.949,1487340004,"201051344000853","219011344069620",31.03,1.00,0,335.44,357.68,17.3,14.8,0.106,620352.5,620352.5,25905,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340025,1630548.00
02/17/2017 09:00,2,0.520,ACTIVE,212.61,342.05,59.996,1487340004,"201051344000685","219011344069620",30.71,1.50,0,333.03,351.97,16.2,13.7,0.097,615757.2,615757.2,26204,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340026,1630549.00
02/17/2017 09:00,2,0.527,ACTIVE,212.38,340.55,60.002,1487340004,"201051344000917","219011344069620",27.67,3.00,0,331.83,350.77,14.8,12.3,0.093,613033.4,613033.4,26184,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340026,1630550.00
02/17/2017 09:00,2,0.473,ACTIVE,212.61,343.85,59.991,1487340004,"201051344001145","219011344069620",31.65,1.50,0,333.93,356.78,15.1,12.7,0.093,619645.4,619645.4,26051,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340027,1630551.00
02/17/2017 09:00,2,0.543,ACTIVE,212.38,341.15,60.044,1487340004,"201051344000651","219011344069620",30.53,0.00,0,333.63,353.47,16.8,14.3,0.093,610580.9,610580.9,26381,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340028,1630552.00
02/17/2017 09:00,2,0.430,ACTIVE,211.48,340.85,60.018,1487340004,"274151322000088","219011344069620",29.68,3.30,0,334.54,345.36,13.0,10.6,0.071,834081.8,834081.8,25967,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340029,1630553.00
02/17/2017 09:00,2,0.318,ACTIVE,212.38,418.39,60.002,1487340004,"274151322000068","219011344069620",39.54,5.00,0,336.94,443.04,12.7,10.3,0.066,723890.5,723890.5,26517,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340030,1630554.00
02/17/2017 09:00,2,0.508,ACTIVE,211.93,340.25,59.975,1487340004,"201051344001135","219011344069620",30.59,1.00,0,332.43,357.08,15.8,13.3,0.097,606012.3,606012.3,26432,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340031,1630555.00
02/17/2017 09:00,2,0.568,ACTIVE,212.38,341.45,59.986,1487340004,"201051344000594","219011344069620",30.75,1.00,0,332.13,352.87,17.8,15.2,0.110,622537.1,622537.1,26307,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340032,1630556.00
02/17/2017 09:00,2,0.523,ACTIVE,212.61,340.55,60.023,1487340004,"201051344001203","219011344069620",30.40,1.00,0,334.84,360.38,16.2,13.7,0.102,614176.4,614176.4,26445,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340033,1630557.00
02/17/2017 09:00,2,0.451,ACTIVE,211.70,340.55,59.981,1487340004,"274151322000054","219011344069620",30.28,3.70,0,335.14,345.96,13.8,11.4,0.084,851343.5,851343.5,25881,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340034,1630558.00
02/17/2017 09:00,2,0.551,ACTIVE,213.06,341.45,59.996,1487340004,"201051344000867","219011344069620",30.85,2.00,0,333.33,354.67,17.2,14.7,0.102,609202.9,609202.9,26450,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340035,1630559.00
02/17/2017 09:00,2,0.562,ACTIVE,212.38,341.15,59.981,1487340004,"201051344001093","219011344069620",30.53,2.50,0,332.73,353.77,17.4,14.9,0.093,611831.1,611831.1,26284,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340036,1630560.00
02/17/2017 09:00,2,0.498,ACTIVE,212.83,342.35,59.975,1487340004,"201051344000900","219011344069620",30.51,1.00,0,333.63,353.47,15.4,13.0,0.106,628573.3,628573.3,25813,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340037,1630561.00
02/17/2017 09:00,2,0.582,ACTIVE,212.83,342.35,59.986,1487340004,"201051344000648","219011344069620",30.45,-0.50,0,333.63,352.87,18.0,15.4,0.106,618093.0,618093.0,25900,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340038,1630562.00
02/17/2017 09:00,2,0.566,ACTIVE,212.61,341.75,59.991,1487340004,"201051344000569","219011344069620",30.73,1.00,0,335.14,352.87,17.7,15.1,0.115,630109.2,630109.2,25794,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340039,1630563.00
02/17/2017 09:00,2,0.535,ACTIVE,212.83,344.15,59.986,1487340004,"201051344000983","219011344069620",31.59,1.50,0,333.33,352.87,17.2,14.6,0.110,621518.4,621518.4,25993,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340040,1630564.00
02/17/2017 09:00,2,0.531,ACTIVE,213.06,342.05,59.975,1487340004,"201051344001158","219011344069620",31.15,0.50,0,333.33,355.58,16.8,14.3,0.110,609824.6,609824.6,26331,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340041,1630565.00
02/17/2017 09:00,2,0.564,ACTIVE,213.29,342.95,59.991,1487340004,"201051344000576","219011344069620",31.33,0.50,0,333.63,356.78,17.9,15.4,0.106,620944.1,620944.1,25875,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340042,1630566.00
02/17/2017 09:00,2,0.455,ACTIVE,211.93,341.45,59.970,1487340004,"274151322000087","219011344069620",29.96,4.00,0,335.14,345.66,13.8,11.4,0.071,822903.0,822903.0,26211,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340043,1630567.00
02/17/2017 09:15,2,1.188,ACTIVE,213.96,349.86,59.965,1487340903,"201051344000645","219011344069620",31.57,2.00,0,330.93,369.70,38.0,34.7,0.287,620178.3,620178.3,25911,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340904,1630568.00
02/17/2017 09:15,2,1.055,ACTIVE,212.38,344.76,59.996,1487340903,"274151322000085","219011344069620",31.13,3.30,0,326.12,356.78,33.2,30.2,0.208,849776.0,849776.0,25926,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340905,1630569.00
02/17/2017 09:15,2,1.172,ACTIVE,213.96,352.57,59.981,1487340903,"201051344000633","219011344069620",31.87,1.00,0,329.13,371.51,37.8,34.6,0.292,609031.4,609031.4,26412,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340906,1630570.00
02/17/2017 09:15,2,1.178,ACTIVE,213.96,355.58,59.975,1487340903,"201051344000469","219011344069620",32.10,0.50,0,330.63,372.11,38.3,35.0,0.292,611981.8,611981.8,26370,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340907,1630571.00
02/17/2017 09:15,2,1.000,ACTIVE,212.61,355.88,59.981,1487340903,"201051344000646","219011344069620",32.36,2.00,0,329.13,367.00,32.8,29.7,0.252,607429.5,607429.5,26282,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340908,1630572.00
02/17/2017 09:15,2,1.074,ACTIVE,211.93,344.15,59.975,1487340903,"274151322000052","219011344069620",31.43,3.70,0,324.02,357.08,34.2,31.1,0.230,878605.7,878605.7,25704,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340909,1630573.00
02/17/2017 09:15,2,1.025,ACTIVE,212.83,351.07,59.970,1487340903,"201051344000585","219011344069620",31.83,2.00,0,333.03,367.00,33.1,30.0,0.247,617948.7,617948.7,26441,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340909,1630574.00
02/17/2017 09:15,2,0.998,ACTIVE,212.61,351.37,59.970,1487340903,"201051344001230","219011344069620",31.93,2.00,0,330.63,366.10,32.2,29.2,0.247,610922.3,610922.3,26132,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340911,1630575.00
02/17/2017 09:15,2,1.035,ACTIVE,213.29,348.66,59.981,1487340903,"201051344000582","219011344069620",31.55,1.50,0,328.82,366.10,33.1,30.0,0.239,602778.8,602778.8,26318,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340912,1630576.00
02/17/2017 09:15,2,1.059,ACTIVE,212.61,352.57,59.986,1487340903,"201051344000955","219011344069620",32.07,2.00,0,332.13,367.30,34.4,31.3,0.261,618349.9,618349.9,26247,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340913,1630577.00
02/17/2017 09:15,2,0.719,ACTIVE,212.16,437.03,59.949,1487340903,"274151322000094","219011344069620",41.25,5.00,0,336.94,480.91,30.2,27.2,0.199,723044.0,723044.0,26621,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340913,1630578.00
02/17/2017 09:15,2,1.178,ACTIVE,213.74,357.38,59.991,1487340903,"201051344000579","219011344069620",32.42,2.00,0,334.84,372.71,38.7,35.4,0.292,627532.4,627532.4,26229,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340914,1630579.00
02/17/2017 09:15,2,1.066,ACTIVE,212.38,352.27,59.986,1487340903,"201051344000890","219011344069620",32.05,2.50,0,333.03,367.90,34.6,31.5,0.252,614745.4,614745.4,26336,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340915,1630580.00
02/17/2017 09:15,2,1.057,ACTIVE,212.83,354.67,59.965,1487340903,"201051344000438","219011344069620",32.18,2.00,0,333.93,371.21,34.5,31.4,0.256,615853.9,615853.9,26323,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340916,1630581.00
02/17/2017 09:15,2,1.088,ACTIVE,213.06,344.76,59.975,1487340903,"201051344000417","219011344069620",20.57,1.50,0,323.41,353.17,22.7,20.0,0.155,598034.2,598034.2,26556,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340917,1630582.00
02/17/2017 09:15,2,1.047,ACTIVE,212.38,350.77,59.981,1487340903,"274151322000083","219011344069620",31.55,3.30,0,324.62,357.38,33.5,30.4,0.217,869995.6,869995.6,25755,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340918,1630583.00
02/17/2017 09:15,2,1.141,ACTIVE,212.83,354.07,59.975,1487340903,"274151322000076","219011344069620",32.08,3.70,0,332.73,366.10,37.0,33.8,0.247,927323.1,927323.1,25856,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340919,1630584.00
02/17/2017 09:15,2,1.205,ACTIVE,213.51,349.56,59.954,1487340903,"201051344000868","219011344069620",31.39,1.00,0,333.03,369.40,38.4,35.1,0.292,610380.2,610380.2,26397,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340920,1630585.00
02/17/2017 09:15,2,1.131,ACTIVE,212.16,346.26,59.970,1487340903,"274151322000095","219011344069620",31.55,3.00,0,328.52,363.69,36.1,33.0,0.239,918527.5,918527.5,25963,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340921,1630586.00
02/17/2017 09:15,2,1.203,ACTIVE,213.74,348.36,59.965,1487340903,"201051344000988","219011344069620",20.79,1.50,0,323.72,358.58,25.3,22.5,0.199,570981.6,570981.6,26433,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340922,1630587.00
02/17/2017 09:15,2,1.055,ACTIVE,212.61,351.07,59.996,1487340903,"201051344001025","219011344069620",31.87,1.50,0,333.03,367.90,34.1,31.0,0.261,615546.4,615546.4,26511,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340922,1630588.00
02/17/2017 09:15,2,1.203,ACTIVE,213.51,353.17,59.981,1487340903,"201051344000458","219011344069620",31.99,3.00,0,331.53,370.30,39.0,35.7,0.309,620634.4,620634.4,26058,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340923,1630589.00
02/17/2017 09:15,2,1.205,ACTIVE,214.41,352.57,59.970,1487340903,"201051344000853","219011344069620",31.97,1.50,0,328.82,371.51,39.0,35.8,0.296,620357.9,620357.9,25906,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340924,1630590.00
02/17/2017 09:15,2,1.051,ACTIVE,212.83,349.86,59.975,1487340903,"201051344000685","219011344069620",31.71,2.00,0,330.93,368.20,33.8,30.7,0.261,615762.0,615762.0,26205,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340925,1630591.00
02/17/2017 09:15,2,1.018,ACTIVE,213.06,351.67,60.002,1487340903,"201051344000917","219011344069620",31.87,3.00,0,323.72,369.10,32.9,29.8,0.243,613038.0,613038.0,26185,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340926,1630592.00
02/17/2017 09:15,2,1.018,ACTIVE,212.83,349.56,59.970,1487340903,"201051344001145","219011344069620",31.77,2.00,0,326.12,366.40,32.8,29.7,0.247,619650.0,619650.0,26052,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340927,1630593.00
02/17/2017 09:15,2,1.070,ACTIVE,212.83,351.37,59.933,1487340903,"201051344000651","219011344069620",31.97,1.00,0,327.02,367.30,34.7,31.5,0.256,610585.9,610585.9,26382,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340928,1630594.00
02/17/2017 09:15,2,1.064,ACTIVE,211.70,342.95,59.959,1487340903,"274151322000088","219011344069620",30.69,4.00,0,322.51,355.88,33.1,30.1,0.212,834086.0,834086.0,25968,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340929,1630595.00
02/17/2017 09:15,2,0.752,ACTIVE,213.06,438.83,59.975,1487340903,"274151322000068","219011344069620",41.57,6.70,0,337.24,461.38,31.8,28.7,0.199,723894.5,723894.5,26518,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340930,1630596.00
02/17/2017 09:15,2,1.049,ACTIVE,212.61,348.66,59.938,1487340903,"201051344001135","219011344069620",31.63,2.00,0,331.83,366.40,33.6,30.5,0.256,606017.0,606017.0,26433,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340931,1630597.00
02/17/2017 09:15,2,1.211,ACTIVE,213.06,352.87,59.954,1487340903,"201051344000594","219011344069620",31.81,1.50,0,333.03,372.41,39.1,35.8,0.292,622542.5,622542.5,26308,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340932,1630598.00
02/17/2017 09:15,2,1.049,ACTIVE,213.06,350.47,60.023,1487340903,"201051344001203","219011344069620",31.91,2.00,0,324.02,370.00,33.9,30.8,0.265,614181.1,614181.1,26446,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340933,1630599.00
02/17/2017 09:15,2,1.088,ACTIVE,211.93,345.66,59.965,1487340903,"274151322000054","219011344069620",31.27,4.50,0,324.32,360.38,34.4,31.3,0.230,851348.0,851348.0,25882,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340934,1630600.00
02/17/2017 09:15,2,1.203,ACTIVE,213.74,350.17,59.954,1487340903,"201051344000867","219011344069620",31.71,2.50,0,333.63,370.60,38.6,35.4,0.292,609208.3,609208.3,26451,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340935,1630601.00
02/17/2017 09:15,2,1.080,ACTIVE,212.83,352.87,59.970,1487340903,"201051344001093","219011344069620",32.05,3.30,0,328.52,368.20,35.0,31.9,0.252,611836.2,611836.2,26285,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340936,1630602.00
02/17/2017 09:15,2,1.170,ACTIVE,213.74,350.77,59.959,1487340903,"201051344000900","219011344069620",31.67,1.50,0,328.52,371.51,37.6,34.3,0.301,628578.3,628578.3,25814,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340937,1630603.00
02/17/2017 09:15,2,1.227,ACTIVE,213.51,351.67,59.970,1487340903,"201051344000648","219011344069620",31.81,0.50,0,332.43,370.90,39.6,36.3,0.301,618098.6,618098.6,25901,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340937,1630604.00
02/17/2017 09:15,2,1.207,ACTIVE,213.74,356.18,60.007,1487340903,"201051344000569","219011344069620",32.20,1.50,0,333.63,373.01,39.4,36.1,0.305,630114.7,630114.7,25795,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340938,1630605.00
