ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 09:15,2,1.197,ACTIVE,213.74,353.77,59.986,1487340903,"201051344000983","219011344069620",31.99,2.00,0,328.22,373.31,38.9,35.6,0.314,621523.8,621523.8,25994,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340939,1630606.00
02/17/2017 09:15,2,1.182,ACTIVE,213.96,353.17,59.975,1487340903,"201051344001158","219011344069620",32.01,1.00,0,332.43,372.11,38.3,35.1,0.301,609829.8,609829.8,26332,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340940,1630607.00
02/17/2017 09:15,2,1.230,ACTIVE,214.19,351.97,59.975,1487340903,"201051344000576","219011344069620",31.77,1.50,0,333.33,371.21,39.6,36.3,0.301,620949.6,620949.6,25876,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340941,1630608.00
02/17/2017 09:15,2,1.084,ACTIVE,212.38,344.76,59.970,1487340903,"274151322000087","219011344069620",30.99,5.00,0,324.02,355.88,34.1,31.0,0.221,822907.4,822907.4,26212,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487340942,1630609.00
02/17/2017 09:30,2,1.605,ACTIVE,214.19,354.37,59.938,1487341803,"201051344000645","219011344069620",31.71,2.50,0,336.64,386.53,51.6,47.9,0.402,620189.8,620189.8,25912,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341804,1630610.00
02/17/2017 09:30,2,1.473,ACTIVE,212.38,346.56,59.965,1487341803,"274151322000085","219011344069620",30.89,5.00,0,336.64,370.00,46.1,42.6,0.309,849786.2,849786.2,25927,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341805,1630611.00
02/17/2017 09:30,2,1.602,ACTIVE,214.41,354.97,59.975,1487341803,"201051344000633","219011344069620",31.49,2.50,0,337.54,387.44,51.1,47.4,0.420,609042.8,609042.8,26413,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341806,1630612.00
02/17/2017 09:30,2,1.609,ACTIVE,214.19,354.67,59.970,1487341803,"201051344000469","219011344069620",31.75,2.00,0,337.54,388.64,51.8,48.1,0.424,611993.3,611993.3,26371,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341807,1630613.00
02/17/2017 09:30,2,1.398,ACTIVE,212.83,356.48,60.034,1487341803,"201051344000646","219011344069620",32.08,3.30,0,334.24,381.73,45.5,42.0,0.362,607439.4,607439.4,26283,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341808,1630614.00
02/17/2017 09:30,2,1.486,ACTIVE,212.16,356.48,59.970,1487341803,"274151322000052","219011344069620",31.49,6.00,0,336.04,372.41,47.4,43.8,0.327,878616.2,878616.2,25705,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341808,1630615.00
02/17/2017 09:30,2,1.445,ACTIVE,213.29,351.67,59.970,1487341803,"201051344000585","219011344069620",31.31,3.30,0,336.34,381.42,45.8,42.3,0.367,617958.7,617958.7,26442,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341809,1630616.00
02/17/2017 09:30,2,1.422,ACTIVE,213.06,350.17,59.991,1487341803,"201051344001230","219011344069620",31.39,3.70,0,334.24,383.23,45.2,41.7,0.354,610932.1,610932.1,26133,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341810,1630617.00
02/17/2017 09:30,2,1.443,ACTIVE,213.74,352.57,59.928,1487341803,"201051344000582","219011344069620",31.27,3.00,0,335.44,382.63,45.8,42.2,0.354,602788.7,602788.7,26319,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341811,1630618.00
02/17/2017 09:30,2,1.473,ACTIVE,212.61,352.57,59.970,1487341803,"201051344000955","219011344069620",31.71,3.30,0,336.64,384.43,47.3,43.8,0.380,618360.3,618360.3,26248,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341812,1630619.00
02/17/2017 09:30,2,0.967,ACTIVE,212.16,452.96,59.975,1487341803,"274151322000094","219011344069620",42.68,7.00,0,333.63,481.51,41.8,38.4,0.283,723053.2,723053.2,26622,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341813,1630620.00
02/17/2017 09:30,2,1.609,ACTIVE,214.19,355.58,59.970,1487341803,"201051344000579","219011344069620",31.85,3.30,0,339.34,389.24,51.9,48.2,0.415,627543.9,627543.9,26230,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341814,1630621.00
02/17/2017 09:30,2,1.453,ACTIVE,212.83,355.58,59.970,1487341803,"201051344000890","219011344069620",32.08,4.00,0,336.94,384.13,47.3,43.7,0.367,614755.7,614755.7,26337,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341815,1630622.00
02/17/2017 09:30,2,1.443,ACTIVE,213.29,358.28,60.002,1487341803,"201051344000438","219011344069620",32.30,3.00,0,338.14,385.03,47.3,43.7,0.371,615864.2,615864.2,26324,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341816,1630623.00
02/17/2017 09:30,2,1.498,ACTIVE,213.29,347.46,59.928,1487341803,"201051344000417","219011344069620",20.44,3.00,0,334.54,362.19,31.0,28.0,0.239,598040.8,598040.8,26557,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341817,1630624.00
02/17/2017 09:30,2,1.477,ACTIVE,212.38,347.46,59.970,1487341803,"274151322000083","219011344069620",31.09,5.00,0,336.04,372.11,46.5,43.0,0.323,870005.7,870005.7,25756,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341818,1630625.00
02/17/2017 09:30,2,1.590,ACTIVE,212.83,349.26,59.975,1487341803,"274151322000076","219011344069620",31.87,5.50,0,337.84,379.92,51.3,47.6,0.354,927334.4,927334.4,25857,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341819,1630626.00
02/17/2017 09:30,2,1.602,ACTIVE,213.74,356.18,59.975,1487341803,"201051344000868","219011344069620",31.93,2.50,0,335.44,386.53,51.8,48.1,0.411,610391.6,610391.6,26398,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341820,1630627.00
02/17/2017 09:30,2,1.570,ACTIVE,212.16,347.46,59.965,1487341803,"274151322000095","219011344069620",31.53,4.50,0,337.24,377.52,50.2,46.5,0.336,918538.6,918538.6,25964,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341821,1630628.00
02/17/2017 09:30,2,1.635,ACTIVE,213.96,351.07,59.970,1487341803,"201051344000988","219011344069620",20.71,2.50,0,336.04,369.70,34.3,31.2,0.270,570989.1,570989.1,26434,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341822,1630629.00
02/17/2017 09:30,2,1.467,ACTIVE,213.06,351.07,59.975,1487341803,"201051344001025","219011344069620",31.53,3.00,0,335.44,381.42,46.9,43.3,0.371,615556.6,615556.6,26512,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341822,1630630.00
02/17/2017 09:30,2,1.619,ACTIVE,214.19,355.28,59.970,1487341803,"201051344000458","219011344069620",31.87,3.70,0,338.14,386.53,52.3,48.6,0.420,620646.0,620646.0,26059,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341823,1630631.00
02/17/2017 09:30,2,1.619,ACTIVE,214.41,357.08,59.959,1487341803,"201051344000853","219011344069620",31.97,3.00,0,338.74,390.44,52.4,48.7,0.420,620369.5,620369.5,25907,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341824,1630632.00
02/17/2017 09:30,2,1.449,ACTIVE,213.29,352.87,59.933,1487341803,"201051344000685","219011344069620",31.61,3.70,0,334.84,382.63,46.4,42.9,0.380,615772.0,615772.0,26206,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341825,1630633.00
02/17/2017 09:30,2,1.428,ACTIVE,213.29,351.37,59.981,1487341803,"201051344000917","219011344069620",31.47,4.50,0,336.04,382.63,45.5,42.0,0.362,613047.9,613047.9,26186,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341826,1630634.00
02/17/2017 09:30,2,1.395,ACTIVE,213.06,356.48,59.981,1487341803,"201051344001145","219011344069620",32.10,3.30,0,336.94,382.63,45.4,41.9,0.358,619659.8,619659.8,26053,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341827,1630635.00
02/17/2017 09:30,2,1.484,ACTIVE,213.06,352.27,60.012,1487341803,"201051344000651","219011344069620",31.61,2.00,0,337.84,381.42,47.5,43.9,0.376,610596.2,610596.2,26383,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341828,1630636.00
02/17/2017 09:30,2,1.477,ACTIVE,211.93,353.17,60.002,1487341803,"274151322000088","219011344069620",30.75,5.50,0,335.14,368.80,46.0,42.5,0.305,834096.0,834096.0,25969,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341829,1630637.00
02/17/2017 09:30,2,1.018,ACTIVE,212.83,444.54,59.981,1487341803,"274151322000068","219011344069620",41.81,7.70,0,335.14,479.41,43.2,39.8,0.278,723904.0,723904.0,26519,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341830,1630638.00
02/17/2017 09:30,2,1.449,ACTIVE,212.83,351.67,59.991,1487341803,"201051344001135","219011344069620",31.55,3.00,0,335.74,380.52,46.3,42.8,0.371,606027.0,606027.0,26434,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341831,1630639.00
02/17/2017 09:30,2,1.635,ACTIVE,213.29,354.67,59.981,1487341803,"201051344000594","219011344069620",31.65,3.00,0,336.94,388.04,52.5,48.7,0.420,622554.1,622554.1,26309,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341831,1630640.00
02/17/2017 09:30,2,1.473,ACTIVE,213.29,351.97,59.986,1487341803,"201051344001203","219011344069620",31.45,3.30,0,336.94,381.42,47.0,43.4,0.376,614191.3,614191.3,26447,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341832,1630641.00
02/17/2017 09:30,2,1.498,ACTIVE,212.16,348.66,59.981,1487341803,"274151322000054","219011344069620",31.13,6.00,0,335.74,371.51,47.3,43.7,0.318,851358.3,851358.3,25883,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341833,1630642.00
02/17/2017 09:30,2,1.623,ACTIVE,213.96,354.07,59.981,1487341803,"201051344000867","219011344069620",31.71,3.30,0,335.44,387.74,52.1,48.4,0.411,609219.7,609219.7,26452,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341834,1630643.00
02/17/2017 09:30,2,1.494,ACTIVE,213.29,352.57,59.944,1487341803,"201051344001093","219011344069620",31.57,4.00,0,334.54,382.33,47.8,44.2,0.367,611846.6,611846.6,26286,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341835,1630644.00
02/17/2017 09:30,2,1.596,ACTIVE,213.74,356.18,59.991,1487341803,"201051344000900","219011344069620",31.83,2.00,0,335.14,390.14,51.4,47.7,0.420,628589.6,628589.6,25815,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341836,1630645.00
02/17/2017 09:30,2,1.643,ACTIVE,213.96,355.28,59.986,1487341803,"201051344000648","219011344069620",31.85,1.50,0,337.84,388.34,53.0,49.2,0.420,618110.3,618110.3,25902,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341837,1630646.00
02/17/2017 09:30,2,1.639,ACTIVE,213.96,357.98,59.981,1487341803,"201051344000569","219011344069620",32.01,3.00,0,338.14,390.44,53.1,49.4,0.424,630126.4,630126.4,25796,0,0,0,L,1122011218,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341838,1630647.00
02/17/2017 09:30,2,1.611,ACTIVE,213.96,358.88,59.981,1487341803,"201051344000983","219011344069620",32.14,3.00,0,338.44,391.04,52.5,48.8,0.438,621535.3,621535.3,25995,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341839,1630648.00
02/17/2017 09:30,2,1.623,ACTIVE,214.19,354.07,59.975,1487341803,"201051344001158","219011344069620",31.61,2.00,0,338.14,388.04,51.9,48.2,0.424,609841.2,609841.2,26333,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341840,1630649.00
02/17/2017 09:30,2,1.637,ACTIVE,214.41,357.68,59.996,1487341803,"201051344000576","219011344069620",32.03,2.50,0,336.64,389.24,53.1,49.4,0.420,620961.3,620961.3,25877,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341841,1630650.00
02/17/2017 09:30,2,1.510,ACTIVE,212.38,347.46,60.007,1487341803,"274151322000087","219011344069620",30.79,7.00,0,336.04,369.70,47.1,43.5,0.305,822917.6,822917.6,26213,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487341842,1630651.00
02/17/2017 09:45,2,2.234,ACTIVE,215.09,361.59,59.996,1487342703,"201051344000645","219011344069620",31.71,5.50,0,321.01,397.66,71.8,67.3,0.583,620210.4,620210.4,25913,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342704,1630652.00
02/17/2017 09:45,2,2.062,ACTIVE,212.38,346.86,59.954,1487342703,"274151322000085","219011344069620",30.65,8.00,0,330.93,381.12,64.0,59.8,0.433,849804.6,849804.6,25928,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342705,1630653.00
02/17/2017 09:45,2,2.219,ACTIVE,214.87,360.69,59.970,1487342703,"201051344000633","219011344069620",31.75,5.00,0,320.41,399.76,71.3,66.9,0.588,609062.9,609062.9,26414,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342706,1630654.00
02/17/2017 09:45,2,2.275,ACTIVE,215.09,362.19,59.981,1487342703,"201051344000469","219011344069620",31.93,4.00,0,318.00,400.06,73.7,69.2,0.601,612013.8,612013.8,26372,0,0,0,L,1122011218,0,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342707,1630655.00
02/17/2017 09:45,2,1.924,ACTIVE,213.51,357.38,60.023,1487342703,"201051344000646","219011344069620",31.69,6.00,0,319.21,397.96,61.8,57.7,0.513,607456.5,607456.5,26284,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342708,1630656.00
02/17/2017 09:45,2,2.145,ACTIVE,212.38,360.08,60.044,1487342703,"274151322000052","219011344069620",31.31,9.30,0,329.73,382.63,68.0,63.7,0.464,878635.0,878635.0,25706,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342709,1630657.00
02/17/2017 09:45,2,2.006,ACTIVE,213.96,358.88,59.996,1487342703,"201051344000585","219011344069620",31.45,6.00,0,322.21,397.66,63.9,59.8,0.521,617975.8,617975.8,26443,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342710,1630658.00
02/17/2017 09:45,2,1.996,ACTIVE,213.51,356.78,59.959,1487342703,"201051344001230","219011344069620",31.35,6.70,0,320.11,396.75,63.4,59.3,0.517,610949.2,610949.2,26134,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342711,1630659.00
02/17/2017 09:45,2,2.049,ACTIVE,214.64,358.58,59.928,1487342703,"201051344000582","219011344069620",31.27,4.50,0,320.71,400.36,65.0,60.8,0.508,602805.9,602805.9,26320,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342711,1630660.00
02/17/2017 09:45,2,2.127,ACTIVE,213.29,358.28,59.970,1487342703,"201051344000955","219011344069620",31.51,6.00,0,318.91,395.25,67.9,63.6,0.561,618378.0,618378.0,26249,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342712,1630661.00
02/17/2017 09:45,2,1.521,ACTIVE,212.38,454.76,59.975,1487342703,"274151322000094","219011344069620",42.16,10.30,0,416.59,490.83,64.8,60.7,0.438,723070.0,723070.0,26623,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342713,1630662.00
02/17/2017 09:45,2,2.504,ACTIVE,215.09,354.67,59.986,1487342703,"201051344000579","219011344069620",32.08,5.50,0,322.21,399.46,81.4,76.7,0.376,627564.3,627564.3,26231,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342714,1630663.00
02/17/2017 09:45,2,2.174,ACTIVE,213.29,359.78,59.981,1487342703,"201051344000890","219011344069620",31.81,6.70,0,320.71,396.15,70.0,65.7,0.561,614773.4,614773.4,26338,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342715,1630664.00
02/17/2017 09:45,2,2.186,ACTIVE,213.96,361.89,59.975,1487342703,"201051344000438","219011344069620",32.05,6.00,0,321.31,397.96,71.0,66.6,0.579,615881.9,615881.9,26325,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342716,1630665.00
02/17/2017 09:45,2,2.252,ACTIVE,213.51,352.87,59.986,1487342703,"201051344000417","219011344069620",20.36,5.00,0,321.91,391.04,46.5,43.0,0.380,598052.1,598052.1,26558,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342717,1630666.00
02/17/2017 09:45,2,2.371,ACTIVE,212.61,365.49,59.975,1487342703,"274151322000083","219011344069620",31.25,8.50,0,329.13,383.23,75.0,70.4,0.539,870024.2,870024.2,25757,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342718,1630667.00
02/17/2017 09:45,2,2.590,ACTIVE,213.29,359.18,59.981,1487342703,"274151322000076","219011344069620",32.12,10.30,0,333.93,387.44,84.3,79.4,0.327,927354.9,927354.9,25858,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342719,1630668.00
02/17/2017 09:45,2,2.654,ACTIVE,214.41,350.77,59.986,1487342703,"201051344000868","219011344069620",31.67,4.50,0,320.41,397.66,85.2,80.3,0.384,610412.1,610412.1,26399,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342720,1630669.00
02/17/2017 09:45,2,2.598,ACTIVE,212.38,352.57,59.949,1487342703,"274151322000095","219011344069620",31.65,8.50,0,331.53,385.93,83.2,78.4,0.309,918558.6,918558.6,25965,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342720,1630670.00
02/17/2017 09:45,2,2.740,ACTIVE,214.87,355.28,59.933,1487342703,"201051344000988","219011344069620",20.71,3.70,0,323.41,397.05,57.5,53.6,0.477,571002.5,571002.5,26435,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342721,1630671.00
02/17/2017 09:45,2,2.303,ACTIVE,213.74,362.19,60.002,1487342703,"201051344001025","219011344069620",31.95,5.50,0,321.91,399.16,74.5,70.0,0.610,615574.1,615574.1,26513,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342722,1630672.00
02/17/2017 09:45,2,2.764,ACTIVE,215.09,352.27,59.981,1487342703,"201051344000458","219011344069620",31.99,6.70,0,320.41,398.56,89.5,84.5,0.420,620666.6,620666.6,26060,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342723,1630673.00
02/17/2017 09:45,2,2.803,ACTIVE,215.54,357.08,59.954,1487342703,"201051344000853","219011344069620",32.30,4.50,0,324.32,397.05,91.8,86.6,0.420,620390.2,620390.2,25908,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342724,1630674.00
02/17/2017 09:45,2,2.383,ACTIVE,213.96,361.29,59.986,1487342703,"201051344000685","219011344069620",31.67,6.30,0,318.00,397.35,76.5,71.9,0.641,615789.5,615789.5,26207,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342725,1630675.00
02/17/2017 09:45,2,2.367,ACTIVE,214.19,361.89,59.986,1487342703,"201051344000917","219011344069620",31.77,6.70,0,321.61,398.56,76.2,71.6,0.632,613065.0,613065.0,26187,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342726,1630676.00
02/17/2017 09:45,2,2.365,ACTIVE,213.74,363.39,59.986,1487342703,"201051344001145","219011344069620",32.08,6.00,0,321.61,397.05,76.8,72.3,0.636,619676.9,619676.9,26054,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342727,1630677.00
02/17/2017 09:45,2,2.508,ACTIVE,214.19,355.58,59.991,1487342703,"201051344000651","219011344069620",32.20,4.50,0,321.31,397.66,81.8,77.0,0.371,610613.9,610613.9,26384,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342728,1630678.00
02/17/2017 09:45,2,2.740,ACTIVE,212.61,345.36,59.986,1487342703,"274151322000088","219011344069620",31.35,8.00,0,329.13,381.12,87.0,82.0,0.314,834114.5,834114.5,25970,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342729,1630679.00
02/17/2017 09:45,2,1.865,ACTIVE,213.51,454.46,59.975,1487342703,"274151322000068","219011344069620",43.04,10.30,0,428.31,496.24,81.2,76.5,0.301,723920.9,723920.9,26520,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342729,1630680.00
02/17/2017 09:45,2,2.584,ACTIVE,213.96,352.27,59.986,1487342703,"201051344001135","219011344069620",31.81,5.50,0,320.41,396.75,83.2,78.4,0.384,606044.3,606044.3,26435,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342730,1630681.00
02/17/2017 09:45,2,3.043,ACTIVE,214.41,354.07,59.996,1487342703,"201051344000594","219011344069620",31.83,5.00,0,319.51,396.45,98.2,92.8,0.446,622574.6,622574.6,26310,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342731,1630682.00
02/17/2017 09:45,2,2.629,ACTIVE,214.64,354.37,59.981,1487342703,"201051344001203","219011344069620",32.12,4.50,0,321.31,397.66,85.6,80.7,0.398,614208.9,614208.9,26448,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342732,1630683.00
02/17/2017 09:45,2,2.963,ACTIVE,212.83,353.17,59.981,1487342703,"274151322000054","219011344069620",31.15,9.70,0,328.22,382.03,93.4,88.2,0.354,851377.0,851377.0,25884,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342733,1630684.00
02/17/2017 09:45,2,3.078,ACTIVE,215.32,354.07,59.991,1487342703,"201051344000867","219011344069620",31.85,6.70,0,320.41,396.75,99.2,93.8,0.446,609240.1,609240.1,26453,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342734,1630685.00
02/17/2017 09:45,2,2.676,ACTIVE,214.41,356.18,60.023,1487342703,"201051344001093","219011344069620",32.26,6.30,0,322.51,399.46,87.5,82.5,0.389,611864.4,611864.4,26287,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342735,1630686.00
02/17/2017 09:45,2,3.096,ACTIVE,215.54,357.98,59.991,1487342703,"201051344000900","219011344069620",32.20,5.00,0,321.61,398.26,101.1,95.6,0.468,628610.2,628610.2,25816,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342737,1630687.00
02/17/2017 09:45,2,3.160,ACTIVE,215.77,354.07,59.986,1487342703,"201051344000648","219011344069620",31.85,3.70,0,318.61,398.86,102.0,96.5,0.460,618131.0,618131.0,25903,0,0,0,L,1122011218,0,122.68,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342737,1630688.00
02/17/2017 09:45,2,3.129,ACTIVE,216.00,357.68,59.981,1487342703,"201051344000569","219011344069620",32.24,5.50,0,322.21,400.06,102.2,96.8,0.468,630147.2,630147.2,25797,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342738,1630689.00
02/17/2017 09:45,2,3.129,ACTIVE,215.77,356.18,59.959,1487342703,"201051344000983","219011344069620",32.12,6.00,0,321.31,398.86,101.8,96.3,0.482,621556.0,621556.0,25996,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342739,1630690.00
02/17/2017 09:45,2,3.107,ACTIVE,216.22,354.37,59.986,1487342703,"201051344001158","219011344069620",31.99,3.70,0,321.31,399.76,100.6,95.2,0.468,609861.6,609861.6,26334,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342740,1630691.00
02/17/2017 09:45,2,3.105,ACTIVE,216.22,356.78,59.970,1487342703,"201051344000576","219011344069620",32.18,5.50,0,320.71,399.76,101.2,95.7,0.460,620982.2,620982.2,25878,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342741,1630692.00
02/17/2017 09:45,2,2.975,ACTIVE,213.06,346.56,59.986,1487342703,"274151322000087","219011344069620",31.21,12.70,0,329.73,379.32,94.0,88.8,0.340,822936.3,822936.3,26214,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487342742,1630693.00
02/17/2017 10:00,2,5.105,ACTIVE,218.03,361.89,59.975,1487343603,"201051344000645","219011344069620",31.29,9.30,0,337.84,414.49,161.7,154.2,0.725,620250.8,620250.8,25914,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343604,1630694.00
02/17/2017 10:00,2,4.633,ACTIVE,213.74,349.86,59.965,1487343603,"274151322000085","219011344069620",29.76,14.70,0,335.14,391.04,139.8,133.0,0.535,849840.3,849840.3,25929,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343605,1630695.00
02/17/2017 10:00,2,5.197,ACTIVE,217.58,361.89,59.970,1487343603,"201051344000633","219011344069620",30.83,10.30,0,335.44,412.38,162.4,154.8,0.765,609102.3,609102.3,26415,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343606,1630696.00
02/17/2017 10:00,2,5.344,ACTIVE,218.71,363.09,59.975,1487343603,"201051344000469","219011344069620",31.31,8.50,0,336.64,415.09,169.4,161.6,0.782,612053.7,612053.7,26373,0,0,0,L,1122011218,0,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343607,1630697.00
02/17/2017 10:00,2,4.443,ACTIVE,216.00,357.68,59.965,1487343603,"201051344000646","219011344069620",31.27,12.00,0,317.70,401.26,140.8,134.0,0.658,607489.8,607489.8,26285,0,0,0,L,1122011218,0,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343608,1630698.00
02/17/2017 10:00,2,4.934,ACTIVE,213.74,357.08,59.938,1487343603,"274151322000052","219011344069620",31.15,15.80,0,335.44,392.85,155.6,148.2,0.610,878671.8,878671.8,25707,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343609,1630699.00
02/17/2017 10:00,2,4.691,ACTIVE,217.13,362.49,60.007,1487343603,"201051344000585","219011344069620",31.45,10.00,0,336.94,399.46,149.4,142.2,0.676,618009.2,618009.2,26444,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343610,1630700.00
02/17/2017 10:00,2,4.824,ACTIVE,216.00,357.98,59.949,1487343603,"201051344001230","219011344069620",31.09,12.00,0,318.00,401.26,151.9,144.7,0.698,610982.5,610982.5,26135,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343611,1630701.00
02/17/2017 10:00,2,4.967,ACTIVE,217.35,360.99,59.981,1487343603,"201051344000582","219011344069620",31.01,10.00,0,320.11,400.66,155.9,148.6,0.703,602839.2,602839.2,26321,0,0,0,L,1122011218,0,124.49,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343611,1630702.00
02/17/2017 10:00,2,5.100,ACTIVE,216.00,358.58,59.981,1487343603,"201051344000955","219011344069620",31.53,12.00,0,336.04,401.56,162.8,155.2,0.765,618412.2,618412.2,26250,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343612,1630703.00
02/17/2017 10:00,2,3.752,ACTIVE,214.19,452.96,59.970,1487343603,"274151322000094","219011344069620",42.52,18.70,0,423.20,489.33,161.9,154.4,0.614,723103.6,723103.6,26624,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343613,1630704.00
02/17/2017 10:00,2,6.156,ACTIVE,219.61,365.49,59.970,1487343603,"201051344000579","219011344069620",31.43,10.30,0,338.74,414.19,196.0,187.3,0.906,627604.0,627604.0,26232,0,0,0,L,1122011218,0,124.72,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343614,1630705.00
02/17/2017 10:00,2,5.367,ACTIVE,216.45,359.78,59.975,1487343603,"201051344000890","219011344069620",30.97,12.00,0,336.34,400.96,168.4,160.6,0.751,614807.4,614807.4,26339,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343615,1630706.00
02/17/2017 10:00,2,5.402,ACTIVE,217.13,362.49,59.965,1487343603,"201051344000438","219011344069620",31.29,11.00,0,337.84,400.66,171.2,163.3,0.782,615916.2,615916.2,26326,0,0,0,L,1122011218,0,124.72,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343616,1630707.00
02/17/2017 10:00,2,5.414,ACTIVE,216.90,356.78,59.938,1487343603,"201051344000417","219011344069620",20.30,11.00,0,319.21,395.55,111.3,105.5,0.517,598074.0,598074.0,26559,0,0,0,L,1122011218,0,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343617,1630708.00
02/17/2017 10:00,2,5.982,ACTIVE,214.41,357.98,59.970,1487343603,"274151322000083","219011344069620",30.63,17.00,0,335.14,391.04,185.7,177.3,0.725,870060.6,870060.6,25758,0,0,0,L,1151911521,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343618,1630709.00
02/17/2017 10:00,2,6.494,ACTIVE,215.32,360.69,59.965,1487343603,"274151322000076","219011344069620",31.55,16.00,0,338.14,397.05,207.4,198.2,0.787,927395.3,927395.3,25859,0,0,0,L,1151911521,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343619,1630710.00
02/17/2017 10:00,2,6.480,ACTIVE,218.26,365.19,59.981,1487343603,"201051344000868","219011344069620",31.07,9.70,0,336.34,409.38,204.0,194.9,0.915,610452.3,610452.3,26400,0,0,0,L,1122011218,0,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343620,1630711.00
02/17/2017 10:00,2,6.486,ACTIVE,213.96,378.42,59.975,1487343603,"274151322000095","219011344069620",31.13,18.00,0,334.54,393.75,204.3,195.3,0.778,918598.3,918598.3,25966,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343621,1630712.00
02/17/2017 10:00,2,6.508,ACTIVE,219.61,362.19,59.975,1487343603,"201051344000988","219011344069620",20.28,7.30,0,322.21,397.05,133.6,127.1,0.610,571029.0,571029.0,26436,0,0,0,L,1122011218,0,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343622,1630713.00
02/17/2017 10:00,2,5.393,ACTIVE,217.35,363.39,59.933,1487343603,"201051344001025","219011344069620",31.59,10.70,0,337.84,400.36,172.4,164.4,0.773,615608.4,615608.4,26514,0,0,0,L,1122011218,0,124.27,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343622,1630714.00
02/17/2017 10:00,2,6.213,ACTIVE,219.39,366.40,59.975,1487343603,"201051344000458","219011344069620",31.37,10.70,0,339.04,413.89,197.5,188.7,0.915,620707.1,620707.1,26061,0,0,0,L,1122011218,0,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343623,1630715.00
02/17/2017 10:00,2,6.193,ACTIVE,219.84,367.30,59.981,1487343603,"201051344000853","219011344069620",31.17,8.00,0,339.34,415.39,195.4,186.7,0.888,620431.1,620431.1,25909,0,0,0,L,1122011218,0,125.17,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343624,1630716.00
02/17/2017 10:00,2,5.240,ACTIVE,216.45,362.49,59.981,1487343603,"201051344000685","219011344069620",31.21,11.30,0,317.40,399.76,165.6,157.9,0.760,615823.6,615823.6,26208,0,0,0,L,1122011218,0,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343625,1630717.00
02/17/2017 10:00,2,4.980,ACTIVE,217.35,361.29,59.981,1487343603,"201051344000917","219011344069620",31.47,11.70,0,321.31,399.46,158.6,151.1,0.716,613098.6,613098.6,26188,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343626,1630718.00
02/17/2017 10:00,2,4.936,ACTIVE,216.22,360.08,59.981,1487343603,"201051344001145","219011344069620",31.19,12.70,0,321.01,399.76,155.9,148.5,0.712,619710.4,619710.4,26055,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343627,1630719.00
02/17/2017 10:00,2,4.939,ACTIVE,217.13,360.38,60.007,1487343603,"201051344000651","219011344069620",31.17,9.30,0,337.24,400.36,155.8,148.4,0.703,610648.6,610648.6,26385,0,0,0,L,1122011218,0,124.72,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343628,1630720.00
02/17/2017 10:00,2,5.330,ACTIVE,213.96,370.90,59.970,1487343603,"274151322000088","219011344069620",30.61,15.00,0,333.93,391.64,165.1,157.4,0.619,834151.3,834151.3,25971,0,0,0,L,1151911521,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343629,1630721.00
02/17/2017 10:00,2,0.281,ALERT,214.87,501.65,59.970,1487343603,"274151322000068","219011344069620",48.41,12.00,0,386.23,522.39,13.7,11.3,0.062,723927.4,723927.4,26521,0,0,0,L,1151911521,0,123.36,123.59,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343631,1630722.00
02/17/2017 10:00,2,4.393,ACTIVE,216.67,357.68,59.949,1487343603,"201051344001135","219011344069620",31.35,10.00,0,337.84,400.66,139.4,132.7,0.641,606078.4,606078.4,26436,0,0,0,L,1122011218,0,124.04,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343632,1630723.00
02/17/2017 10:00,2,5.047,ACTIVE,216.22,358.58,59.975,1487343603,"201051344000594","219011344069620",30.91,10.30,0,336.04,409.98,157.9,150.5,0.694,622614.9,622614.9,26311,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343633,1630724.00
02/17/2017 10:00,2,4.244,ACTIVE,216.67,357.98,60.018,1487343603,"201051344001203","219011344069620",31.51,10.30,0,337.84,400.66,135.4,128.8,0.650,614243.6,614243.6,26449,0,0,0,L,1122011218,0,124.49,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343633,1630725.00
02/17/2017 10:00,2,4.725,ACTIVE,213.74,363.39,59.938,1487343603,"274151322000054","219011344069620",30.04,17.50,0,333.93,391.94,143.6,136.7,0.548,851413.9,851413.9,25885,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343634,1630726.00
02/17/2017 10:00,2,4.824,ACTIVE,217.35,358.88,60.018,1487343603,"201051344000867","219011344069620",31.19,11.00,0,337.24,407.57,152.4,145.2,0.689,609280.3,609280.3,26454,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343635,1630727.00
02/17/2017 10:00,2,4.098,ACTIVE,216.45,357.38,59.986,1487343603,"201051344001093","219011344069620",31.67,10.70,0,337.24,400.36,131.4,124.9,0.575,611899.0,611899.0,26288,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343636,1630728.00
02/17/2017 10:00,2,5.023,ACTIVE,217.35,360.69,59.981,1487343603,"201051344000900","219011344069620",31.21,9.30,0,337.84,415.39,158.9,151.4,0.725,628651.2,628651.2,25817,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343637,1630729.00
02/17/2017 10:00,2,5.041,ACTIVE,217.58,361.59,59.996,1487343603,"201051344000648","219011344069620",31.17,7.30,0,338.14,413.89,159.0,151.6,0.720,618171.8,618171.8,25904,0,0,0,L,1122011218,0,123.36,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343638,1630730.00
02/17/2017 10:00,2,5.127,ACTIVE,218.03,361.59,59.986,1487343603,"201051344000569","219011344069620",31.19,9.70,0,338.14,413.89,162.0,154.5,0.760,630188.2,630188.2,25798,0,0,0,L,1122011218,0,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343639,1630731.00
02/17/2017 10:00,2,5.160,ACTIVE,218.03,361.59,59.991,1487343603,"201051344000983","219011344069620",31.21,9.30,0,337.24,414.19,163.1,155.5,0.765,621596.8,621596.8,25997,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343640,1630732.00
02/17/2017 10:00,2,5.082,ACTIVE,218.48,363.69,59.986,1487343603,"201051344001158","219011344069620",31.23,8.50,0,336.94,414.49,160.6,153.1,0.747,609901.9,609901.9,26335,0,0,0,L,1122011218,0,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343641,1630733.00
02/17/2017 10:00,2,5.207,ACTIVE,218.48,363.69,60.012,1487343603,"201051344000576","219011344069620",31.35,9.70,0,337.84,415.69,165.3,157.6,0.751,621023.2,621023.2,25879,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343642,1630734.00
02/17/2017 10:00,2,4.777,ACTIVE,213.96,351.97,59.981,1487343603,"274151322000087","219011344069620",30.42,20.70,0,335.74,390.74,147.2,140.2,0.566,822973.2,822973.2,26215,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487343643,1630735.00
02/17/2017 10:15,2,7.299,ACTIVE,220.29,371.51,60.007,1487344503,"201051344000645","219011344069620",30.83,12.70,0,326.72,419.30,227.8,218.0,1.003,620292.1,620292.1,25915,0,0,0,L,1122011218,0,125.40,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344504,1630736.00
02/17/2017 10:15,2,6.752,ACTIVE,215.09,371.81,60.007,1487344503,"274151322000085","219011344069620",29.12,17.50,0,331.23,395.55,199.0,190.1,0.742,849876.6,849876.6,25930,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344505,1630737.00
02/17/2017 10:15,2,7.125,ACTIVE,219.61,373.31,60.012,1487344503,"201051344000633","219011344069620",30.81,12.30,0,322.21,418.39,222.6,212.9,1.047,609142.7,609142.7,26416,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344506,1630738.00
02/17/2017 10:15,2,7.172,ACTIVE,220.97,374.81,60.002,1487344503,"201051344000469","219011344069620",30.99,10.70,0,320.11,419.60,225.1,215.4,1.034,612094.6,612094.6,26374,0,0,0,L,1122011218,0,125.17,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344507,1630739.00
02/17/2017 10:15,2,6.064,ACTIVE,217.13,365.19,60.012,1487344503,"201051344000646","219011344069620",31.17,14.30,0,318.91,406.07,191.5,182.9,0.888,607524.1,607524.1,26286,0,0,0,L,1122011218,0,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344508,1630740.00
02/17/2017 10:15,2,6.756,ACTIVE,215.09,353.47,60.007,1487344503,"274151322000052","219011344069620",30.45,19.80,0,328.52,396.75,208.1,198.9,0.800,878709.6,878709.6,25708,0,0,0,L,1151911521,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344509,1630741.00
02/17/2017 10:15,2,6.088,ACTIVE,218.48,367.00,60.002,1487344503,"201051344000585","219011344069620",31.23,12.30,0,319.81,405.17,192.5,183.9,0.888,618043.7,618043.7,26445,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344510,1630742.00
02/17/2017 10:15,2,6.148,ACTIVE,216.90,363.09,60.018,1487344503,"201051344001230","219011344069620",30.63,16.00,0,318.61,406.37,190.7,182.2,0.879,611016.7,611016.7,26136,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344511,1630743.00
02/17/2017 10:15,2,6.041,ACTIVE,218.71,366.40,60.023,1487344503,"201051344000582","219011344069620",31.29,11.30,0,319.21,409.68,191.3,182.8,0.844,602873.5,602873.5,26322,0,0,0,L,1122011218,0,124.94,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344511,1630744.00
02/17/2017 10:15,2,6.246,ACTIVE,217.13,365.19,60.023,1487344503,"201051344000955","219011344069620",30.87,14.00,0,318.30,406.37,195.2,186.5,0.910,618447.4,618447.4,26251,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344512,1630745.00
02/17/2017 10:15,2,4.453,ACTIVE,215.09,454.76,60.028,1487344503,"274151322000094","219011344069620",42.42,21.50,0,412.38,485.72,190.0,181.5,0.729,723138.1,723138.1,26625,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344513,1630746.00
02/17/2017 10:15,2,7.127,ACTIVE,220.97,371.81,60.007,1487344503,"201051344000579","219011344069620",30.97,12.70,0,321.91,418.39,223.4,213.7,1.025,627644.6,627644.6,26233,0,0,0,L,1122011218,0,125.62,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344514,1630747.00
02/17/2017 10:15,2,6.225,ACTIVE,216.90,361.59,60.002,1487344503,"201051344000890","219011344069620",30.63,16.00,0,319.51,405.77,193.1,184.4,0.884,614842.2,614842.2,26340,0,0,0,L,1122011218,0,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344515,1630748.00
