ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 10:15,2,6.242,ACTIVE,217.80,366.40,60.023,1487344503,"201051344000438","219011344069620",30.75,14.30,0,319.81,406.37,194.2,185.5,0.875,615951.2,615951.2,26327,0,0,0,L,1122011218,0,124.94,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344516,1630749.00
02/17/2017 10:15,2,6.062,ACTIVE,217.58,357.98,60.023,1487344503,"201051344000417","219011344069620",20.32,14.00,0,320.41,394.65,124.8,118.5,0.579,598096.4,598096.4,26560,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344517,1630750.00
02/17/2017 10:15,2,6.641,ACTIVE,214.64,354.97,59.991,1487344503,"274151322000083","219011344069620",30.49,20.30,0,328.82,395.85,204.9,195.8,0.813,870097.8,870097.8,25759,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344518,1630751.00
02/17/2017 10:15,2,7.184,ACTIVE,216.00,362.49,60.007,1487344503,"274151322000076","219011344069620",31.19,20.70,0,330.93,401.26,226.9,217.0,0.879,927436.6,927436.6,25860,0,0,0,L,1151911521,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344519,1630752.00
02/17/2017 10:15,2,7.186,ACTIVE,219.16,369.70,60.012,1487344503,"201051344000868","219011344069620",30.87,11.30,0,321.01,419.60,224.7,215.0,1.003,610493.1,610493.1,26401,0,0,0,L,1122011218,0,124.49,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344520,1630753.00
02/17/2017 10:15,2,7.074,ACTIVE,214.64,382.33,60.002,1487344503,"274151322000095","219011344069620",31.03,22.00,0,330.63,400.06,222.1,212.4,0.844,918638.6,918638.6,25967,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344521,1630754.00
02/17/2017 10:15,2,7.338,ACTIVE,220.74,366.40,60.002,1487344503,"201051344000988","219011344069620",19.96,10.30,0,320.41,397.05,148.5,141.4,0.667,571055.9,571055.9,26437,0,0,0,L,1122011218,0,125.17,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344522,1630755.00
02/17/2017 10:15,2,6.193,ACTIVE,218.03,364.89,60.002,1487344503,"201051344001025","219011344069620",31.09,14.00,0,320.11,405.77,195.0,186.3,0.871,615643.5,615643.5,26515,0,0,0,L,1122011218,0,124.72,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344522,1630756.00
02/17/2017 10:15,2,7.201,ACTIVE,220.74,373.91,60.012,1487344503,"201051344000458","219011344069620",31.05,13.30,0,322.51,419.60,226.4,216.6,1.043,620748.3,620748.3,26062,0,0,0,L,1122011218,0,125.40,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344523,1630757.00
02/17/2017 10:15,2,7.189,ACTIVE,221.19,373.31,59.981,1487344503,"201051344000853","219011344069620",31.35,11.00,0,329.43,422.60,228.2,218.3,1.039,620472.6,620472.6,25910,0,0,0,L,1122011218,0,125.85,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344524,1630758.00
02/17/2017 10:15,2,6.174,ACTIVE,216.90,363.39,60.002,1487344503,"201051344000685","219011344069620",30.85,14.30,0,318.30,404.87,192.8,184.1,0.884,615858.2,615858.2,26209,0,0,0,L,1122011218,0,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344525,1630759.00
02/17/2017 10:15,2,6.104,ACTIVE,218.26,366.10,59.991,1487344503,"201051344000917","219011344069620",30.87,13.70,0,319.81,404.87,190.8,182.2,0.879,613132.9,613132.9,26189,0,0,0,L,1122011218,0,124.72,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344526,1630760.00
02/17/2017 10:15,2,5.988,ACTIVE,217.13,366.10,59.996,1487344503,"201051344001145","219011344069620",31.23,14.30,0,318.91,404.87,189.2,180.7,0.857,619744.5,619744.5,26056,0,0,0,L,1122011218,0,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344527,1630761.00
02/17/2017 10:15,2,6.117,ACTIVE,218.26,367.30,59.970,1487344503,"201051344000651","219011344069620",31.61,11.70,0,321.91,410.28,195.7,186.9,0.875,610683.9,610683.9,26386,0,0,0,L,1122011218,0,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344528,1630762.00
02/17/2017 10:15,2,6.703,ACTIVE,214.87,352.87,59.986,1487344503,"274151322000088","219011344069620",30.22,19.00,0,330.63,397.05,205.0,195.9,0.747,834188.5,834188.5,25972,0,0,0,L,1151911521,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344529,1630763.00
02/17/2017 10:15,2,0.293,ALERT,215.77,502.55,59.996,1487344503,"274151322000068","219011344069620",48.70,14.30,0,386.23,516.68,14.2,11.8,0.071,723945.7,723945.7,26523,0,0,0,L,1151911521,0,123.59,124.27,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344531,1630764.00
02/17/2017 10:15,2,6.135,ACTIVE,218.03,364.29,60.012,1487344503,"201051344001135","219011344069620",30.95,13.00,0,319.81,405.77,192.2,183.6,0.884,606113.1,606113.1,26437,0,0,0,L,1122011218,0,124.94,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344531,1630765.00
02/17/2017 10:15,2,7.197,ACTIVE,218.71,368.80,59.975,1487344503,"201051344000594","219011344069620",30.63,14.30,0,321.01,419.60,223.2,213.5,0.999,622655.5,622655.5,26312,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344532,1630766.00
02/17/2017 10:15,2,6.205,ACTIVE,218.26,363.69,60.007,1487344503,"201051344001203","219011344069620",31.23,13.30,0,320.71,409.68,196.1,187.4,0.910,614278.9,614278.9,26450,0,0,0,L,1122011218,0,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344533,1630767.00
02/17/2017 10:15,2,6.762,ACTIVE,215.09,377.22,59.996,1487344503,"274151322000054","219011344069620",29.62,20.30,0,329.43,397.05,202.8,193.8,0.769,851450.9,851450.9,25886,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344534,1630768.00
02/17/2017 10:15,2,7.102,ACTIVE,219.16,368.80,60.002,1487344503,"201051344000867","219011344069620",30.93,13.70,0,321.91,418.70,222.3,212.7,0.999,609320.9,609320.9,26455,0,0,0,L,1122011218,0,124.94,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344535,1630769.00
02/17/2017 10:15,2,6.154,ACTIVE,217.80,365.80,60.007,1487344503,"201051344001093","219011344069620",31.35,13.00,0,319.51,409.08,195.5,186.7,0.871,611934.2,611934.2,26289,0,0,0,L,1122011218,0,124.94,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344536,1630770.00
02/17/2017 10:15,2,7.332,ACTIVE,220.06,373.01,60.002,1487344503,"201051344000900","219011344069620",30.81,11.70,0,319.51,421.40,228.8,218.9,1.039,628692.8,628692.8,25818,0,0,0,L,1122011218,0,125.17,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344537,1630771.00
02/17/2017 10:15,2,7.252,ACTIVE,220.29,372.41,59.996,1487344503,"201051344000648","219011344069620",30.71,10.70,0,321.91,420.50,225.6,215.9,1.008,618213.1,618213.1,25905,0,0,0,L,1122011218,0,124.72,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344538,1630772.00
02/17/2017 10:15,2,7.270,ACTIVE,220.52,373.61,60.002,1487344503,"201051344000569","219011344069620",30.79,12.00,0,322.51,420.20,226.7,216.9,1.034,630229.6,630229.6,25799,0,0,0,L,1122011218,0,124.94,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344539,1630773.00
02/17/2017 10:15,2,7.164,ACTIVE,220.52,372.71,59.996,1487344503,"201051344000983","219011344069620",31.25,11.30,0,326.12,421.10,226.6,216.8,1.043,621638.2,621638.2,25998,0,0,0,L,1122011218,0,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344540,1630774.00
02/17/2017 10:15,2,7.049,ACTIVE,220.97,374.51,60.002,1487344503,"201051344001158","219011344069620",31.21,11.30,0,320.11,419.00,222.9,213.2,1.016,609942.7,609942.7,26336,0,0,0,L,1122011218,0,125.40,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344541,1630775.00
02/17/2017 10:15,2,7.215,ACTIVE,220.74,372.11,60.002,1487344503,"201051344000576","219011344069620",31.05,11.30,0,323.41,419.60,226.8,216.9,1.012,621064.7,621064.7,25880,0,0,0,L,1122011218,0,125.40,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344542,1630776.00
02/17/2017 10:15,2,6.680,ACTIVE,214.87,361.59,59.996,1487344503,"274151322000087","219011344069620",30.32,24.80,0,328.52,395.55,204.9,195.8,0.769,823010.6,823010.6,26216,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487344543,1630777.00
02/17/2017 10:30,2,2.564,ACTIVE,215.54,362.79,59.965,1487345403,"201051344000645","219011344069620",30.83,12.30,0,328.22,422.60,80.2,75.4,0.309,620327.0,620327.0,25916,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345404,1630778.00
02/17/2017 10:30,2,2.432,ACTIVE,213.06,350.77,59.970,1487345403,"274151322000085","219011344069620",29.66,18.00,0,330.63,397.35,73.0,68.5,0.499,849907.2,849907.2,25931,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345405,1630779.00
02/17/2017 10:30,2,2.701,ACTIVE,215.54,352.87,59.991,1487345403,"201051344000633","219011344069620",30.89,12.30,0,321.91,421.70,84.6,79.7,0.398,609176.6,609176.6,26417,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345406,1630780.00
02/17/2017 10:30,2,2.830,ACTIVE,215.77,352.57,60.007,1487345403,"201051344000469","219011344069620",31.43,10.70,0,322.51,422.60,90.1,85.1,0.429,612129.1,612129.1,26375,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345407,1630781.00
02/17/2017 10:30,2,2.486,ACTIVE,213.96,361.29,59.981,1487345403,"201051344000646","219011344069620",30.99,15.30,0,317.40,408.18,78.0,73.4,0.663,607553.0,607553.0,26287,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345408,1630782.00
02/17/2017 10:30,2,2.844,ACTIVE,213.29,355.88,59.986,1487345403,"274151322000052","219011344069620",31.05,19.80,0,329.13,398.86,89.3,84.2,0.336,878741.5,878741.5,25709,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345409,1630783.00
02/17/2017 10:30,2,2.697,ACTIVE,214.64,350.47,59.986,1487345403,"201051344000585","219011344069620",31.45,13.70,0,318.30,412.08,86.0,81.0,0.398,618072.8,618072.8,26446,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345410,1630784.00
02/17/2017 10:30,2,2.729,ACTIVE,214.19,349.26,59.991,1487345403,"201051344001230","219011344069620",30.95,15.80,0,317.70,407.57,85.5,80.6,0.402,611045.3,611045.3,26137,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345411,1630785.00
02/17/2017 10:30,2,2.863,ACTIVE,215.32,351.37,59.981,1487345403,"201051344000582","219011344069620",31.13,12.70,0,319.21,411.78,90.3,85.3,0.411,602902.3,602902.3,26323,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345412,1630786.00
02/17/2017 10:30,2,3.070,ACTIVE,214.19,351.07,59.986,1487345403,"201051344000955","219011344069620",31.21,14.70,0,318.61,407.87,97.1,91.8,0.455,618476.8,618476.8,26252,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345413,1630787.00
02/17/2017 10:30,2,0.268,ALERT,213.51,497.45,59.975,1487345403,"274151322000094","219011344069620",47.73,18.70,0,302.98,516.68,12.7,10.3,0.066,723159.3,723159.3,26626,0,0,0,L,1151911521,0,122.23,123.36,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345414,1630788.00
02/17/2017 10:30,2,3.564,ACTIVE,216.67,356.48,59.991,1487345403,"201051344000579","219011344069620",31.57,12.70,0,327.32,421.40,113.9,108.0,0.535,627678.6,627678.6,26234,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345415,1630789.00
02/17/2017 10:30,2,3.133,ACTIVE,214.41,351.07,60.018,1487345403,"201051344000890","219011344069620",31.33,16.00,0,318.61,407.87,99.5,94.1,0.455,614871.2,614871.2,26341,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345416,1630790.00
02/17/2017 10:30,2,3.156,ACTIVE,214.87,351.67,59.991,1487345403,"201051344000438","219011344069620",31.35,15.00,0,320.11,408.48,100.2,94.8,0.460,615980.4,615980.4,26328,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345417,1630791.00
02/17/2017 10:30,2,3.078,ACTIVE,214.87,357.98,60.002,1487345403,"201051344000417","219011344069620",20.20,14.30,0,320.41,396.75,62.9,58.8,0.517,598115.1,598115.1,26561,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345418,1630792.00
02/17/2017 10:30,2,3.381,ACTIVE,213.29,347.16,59.981,1487345403,"274151322000083","219011344069620",30.93,21.00,0,329.13,398.56,106.0,100.3,0.420,870128.9,870128.9,25760,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345419,1630793.00
02/17/2017 10:30,2,3.568,ACTIVE,213.96,362.19,60.002,1487345403,"274151322000076","219011344069620",31.79,19.30,0,330.93,402.77,114.8,108.9,0.446,927470.9,927470.9,25861,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345420,1630794.00
02/17/2017 10:30,2,3.086,ACTIVE,215.54,351.67,59.986,1487345403,"201051344000868","219011344069620",30.81,11.30,0,321.31,422.60,96.2,91.0,0.438,610527.0,610527.0,26402,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345421,1630795.00
02/17/2017 10:30,2,3.336,ACTIVE,213.06,359.78,59.986,1487345403,"274151322000095","219011344069620",31.19,22.30,0,329.43,402.77,105.3,99.7,0.398,918672.1,918672.1,25968,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345422,1630796.00
02/17/2017 10:30,2,3.100,ACTIVE,216.00,359.18,60.018,1487345403,"201051344000988","219011344069620",20.46,9.70,0,319.21,399.46,64.2,60.1,0.530,571078.1,571078.1,26438,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345422,1630797.00
02/17/2017 10:30,2,2.729,ACTIVE,214.64,350.17,59.949,1487345403,"201051344001025","219011344069620",31.29,14.30,0,318.61,408.18,86.5,81.6,0.389,615672.6,615672.6,26516,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345423,1630798.00
02/17/2017 10:30,2,3.180,ACTIVE,216.22,353.17,59.991,1487345403,"201051344000458","219011344069620",30.87,12.70,0,325.82,422.30,99.5,94.1,0.468,620782.3,620782.3,26063,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345424,1630799.00
02/17/2017 10:30,2,3.232,ACTIVE,216.67,355.28,59.991,1487345403,"201051344000853","219011344069620",31.31,11.00,0,328.52,426.51,102.5,97.0,0.477,620506.9,620506.9,25911,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345425,1630800.00
02/17/2017 10:30,2,2.844,ACTIVE,214.41,350.47,59.970,1487345403,"201051344000685","219011344069620",31.11,15.00,0,317.40,406.67,89.6,84.6,0.429,615886.8,615886.8,26210,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345426,1630801.00
02/17/2017 10:30,2,2.838,ACTIVE,214.87,351.67,59.991,1487345403,"201051344000917","219011344069620",31.31,14.30,0,318.91,407.87,90.0,85.0,0.424,613161.1,613161.1,26190,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345427,1630802.00
02/17/2017 10:30,2,2.943,ACTIVE,214.64,351.37,59.981,1487345403,"201051344001145","219011344069620",31.37,15.30,0,319.81,406.67,93.5,88.4,0.433,619772.7,619772.7,26057,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345428,1630803.00
02/17/2017 10:30,2,3.193,ACTIVE,215.32,352.87,59.991,1487345403,"201051344000651","219011344069620",31.39,11.00,0,320.11,412.38,101.7,96.2,0.464,610713.1,610713.1,26387,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345429,1630804.00
02/17/2017 10:30,2,3.643,ACTIVE,213.29,348.66,59.986,1487345403,"274151322000088","219011344069620",30.45,18.30,0,329.73,398.56,112.4,106.6,0.420,834219.3,834219.3,25973,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345430,1630805.00
02/17/2017 10:30,2,0.281,ALERT,214.41,501.05,59.991,1487345403,"274151322000068","219011344069620",48.19,14.70,0,391.04,519.09,13.4,11.0,0.062,723954.1,723954.1,26525,0,0,0,L,1151911521,0,122.91,123.59,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345432,1630806.00
02/17/2017 10:30,2,3.334,ACTIVE,215.09,352.27,60.012,1487345403,"201051344001135","219011344069620",31.41,12.70,0,319.21,407.87,106.0,100.4,0.491,606141.7,606141.7,26438,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345433,1630807.00
02/17/2017 10:30,2,3.742,ACTIVE,215.77,354.67,59.954,1487345403,"201051344000594","219011344069620",31.33,14.30,0,318.00,423.20,118.8,112.7,0.544,622688.8,622688.8,26313,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345433,1630808.00
02/17/2017 10:30,2,3.295,ACTIVE,215.54,352.57,59.991,1487345403,"201051344001203","219011344069620",31.09,13.70,0,318.30,411.78,103.8,98.2,0.486,614307.8,614307.8,26451,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345434,1630809.00
02/17/2017 10:30,2,3.721,ACTIVE,213.51,350.17,59.975,1487345403,"274151322000054","219011344069620",30.30,20.70,0,328.52,398.56,114.1,108.2,0.433,851481.2,851481.2,25887,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345435,1630810.00
02/17/2017 10:30,2,3.598,ACTIVE,216.45,354.37,59.986,1487345403,"201051344000867","219011344069620",31.03,14.00,0,319.81,422.30,113.1,107.2,0.513,609354.0,609354.0,26456,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345436,1630811.00
02/17/2017 10:30,2,3.127,ACTIVE,215.09,351.97,60.012,1487345403,"201051344001093","219011344069620",31.07,13.30,0,319.51,408.48,98.4,93.0,0.438,611962.9,611962.9,26290,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345437,1630812.00
02/17/2017 10:30,2,3.477,ACTIVE,216.45,354.37,59.965,1487345403,"201051344000900","219011344069620",31.33,12.00,0,321.01,423.20,110.3,104.6,0.517,628726.6,628726.6,25819,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345438,1630813.00
02/17/2017 10:30,2,3.441,ACTIVE,216.45,354.07,59.981,1487345403,"201051344000648","219011344069620",31.23,10.00,0,327.02,423.20,108.8,103.1,0.495,618246.6,618246.6,25906,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345439,1630814.00
02/17/2017 10:30,2,3.361,ACTIVE,216.67,354.37,60.002,1487345403,"201051344000569","219011344069620",31.37,12.70,0,322.81,423.50,106.8,101.1,0.495,630263.2,630263.2,25800,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345440,1630815.00
02/17/2017 10:30,2,3.277,ACTIVE,216.67,354.37,59.975,1487345403,"201051344000983","219011344069620",31.65,11.70,0,321.31,422.90,105.0,99.4,0.495,621671.8,621671.8,25999,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345441,1630816.00
02/17/2017 10:30,2,3.211,ACTIVE,216.67,353.77,59.981,1487345403,"201051344001158","219011344069620",31.19,11.00,0,319.81,421.70,101.4,96.0,0.464,609975.6,609975.6,26337,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345442,1630817.00
02/17/2017 10:30,2,3.123,ACTIVE,216.67,354.37,59.975,1487345403,"201051344000576","219011344069620",31.21,12.00,0,322.81,422.60,98.7,93.3,0.451,621098.1,621098.1,25881,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345443,1630818.00
02/17/2017 10:30,2,3.014,ACTIVE,213.51,347.16,59.991,1487345403,"274151322000087","219011344069620",30.49,24.50,0,330.03,396.75,93.0,87.9,0.349,823040.9,823040.9,26217,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487345444,1630819.00
02/17/2017 10:45,2,7.037,ACTIVE,220.29,369.70,59.986,1487346303,"201051344000645","219011344069620",30.55,15.00,0,320.41,422.00,217.6,208.1,0.959,620372.0,620372.0,25917,0,0,0,L,1122011218,0,125.40,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346304,1630820.00
02/17/2017 10:45,2,6.525,ACTIVE,215.09,377.82,59.991,1487346303,"274151322000085","219011344069620",28.73,22.00,0,330.33,396.75,189.8,181.3,0.716,849946.6,849946.6,25932,0,0,0,L,1151911521,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346305,1630821.00
02/17/2017 10:45,2,6.889,ACTIVE,219.39,369.40,59.996,1487346303,"201051344000633","219011344069620",30.51,15.00,0,319.51,420.80,212.9,203.6,0.994,609220.6,609220.6,26418,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346306,1630822.00
02/17/2017 10:45,2,6.938,ACTIVE,220.74,370.90,59.981,1487346303,"201051344000469","219011344069620",30.73,12.00,0,317.10,422.30,215.8,206.3,1.003,612173.7,612173.7,26376,0,0,0,L,1122011218,0,124.94,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346307,1630823.00
02/17/2017 10:45,2,5.844,ACTIVE,217.13,362.49,59.986,1487346303,"201051344000646","219011344069620",30.73,17.80,0,319.21,406.07,181.8,173.5,0.857,607590.4,607590.4,26288,0,0,0,L,1122011218,0,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346308,1630824.00
02/17/2017 10:45,2,6.502,ACTIVE,215.09,367.00,59.975,1487346303,"274151322000052","219011344069620",30.30,24.30,0,330.03,398.26,199.3,190.5,0.773,878782.7,878782.7,25710,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346309,1630825.00
02/17/2017 10:45,2,5.859,ACTIVE,218.48,363.69,60.023,1487346303,"201051344000585","219011344069620",30.93,15.00,0,319.21,405.77,183.5,175.2,0.844,618110.4,618110.4,26447,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346310,1630826.00
02/17/2017 10:45,2,5.834,ACTIVE,217.13,360.38,59.949,1487346303,"201051344001230","219011344069620",30.71,19.50,0,317.10,407.27,181.4,173.2,0.853,611082.5,611082.5,26138,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346311,1630827.00
02/17/2017 10:45,2,5.859,ACTIVE,218.48,364.59,59.965,1487346303,"201051344000582","219011344069620",30.71,15.50,0,318.61,406.97,182.3,174.0,0.818,602939.6,602939.6,26324,0,0,0,L,1122011218,0,124.94,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346311,1630828.00
02/17/2017 10:45,2,5.938,ACTIVE,217.35,363.99,59.986,1487346303,"201051344000955","219011344069620",30.67,17.30,0,318.30,407.27,184.6,176.2,0.862,618515.0,618515.0,26253,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346312,1630829.00
02/17/2017 10:45,2,0.258,ALERT,214.87,496.24,60.007,1487346303,"274151322000094","219011344069620",47.73,18.00,0,302.98,526.60,12.6,10.3,0.071,723161.8,723161.8,26628,0,0,0,L,1151911521,0,123.14,124.04,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346314,1630830.00
02/17/2017 10:45,2,6.877,ACTIVE,220.74,367.30,59.981,1487346303,"201051344000579","219011344069620",30.73,15.30,0,321.91,421.10,213.9,204.6,0.986,627723.0,627723.0,26235,0,0,0,L,1122011218,0,125.40,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346315,1630831.00
02/17/2017 10:45,2,5.885,ACTIVE,217.13,363.39,59.975,1487346303,"201051344000890","219011344069620",30.77,19.00,0,319.21,406.97,183.5,175.2,0.835,614909.1,614909.1,26342,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346316,1630832.00
02/17/2017 10:45,2,5.943,ACTIVE,217.80,364.29,60.012,1487346303,"201051344000438","219011344069620",30.69,17.80,0,320.11,406.37,184.6,176.3,0.853,616018.7,616018.7,26329,0,0,0,L,1122011218,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346317,1630833.00
02/17/2017 10:45,2,5.879,ACTIVE,217.58,358.58,60.012,1487346303,"201051344000417","219011344069620",19.92,17.30,0,320.41,395.85,118.6,112.6,0.548,598139.5,598139.5,26562,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346318,1630834.00
02/17/2017 10:45,2,6.508,ACTIVE,214.64,375.71,59.970,1487346303,"274151322000083","219011344069620",29.80,25.30,0,328.52,397.66,196.2,187.4,0.747,870169.7,870169.7,25761,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346319,1630835.00
02/17/2017 10:45,2,6.955,ACTIVE,215.77,383.23,59.975,1487346303,"274151322000076","219011344069620",30.73,23.50,0,330.93,401.86,216.2,206.7,0.840,927516.0,927516.0,25862,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346320,1630836.00
02/17/2017 10:45,2,7.057,ACTIVE,218.93,367.90,59.981,1487346303,"201051344000868","219011344069620",30.14,14.30,0,318.91,421.70,215.4,206.0,0.972,610571.8,610571.8,26403,0,0,0,L,1122011218,0,124.49,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346321,1630837.00
02/17/2017 10:45,2,6.896,ACTIVE,214.87,357.68,59.975,1487346303,"274151322000095","219011344069620",30.43,27.30,0,330.63,401.86,212.4,203.1,0.800,918716.3,918716.3,25969,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346322,1630838.00
02/17/2017 10:45,2,6.975,ACTIVE,220.52,363.99,59.986,1487346303,"201051344000988","219011344069620",20.06,12.70,0,321.01,398.26,141.7,134.9,0.636,571107.6,571107.6,26439,0,0,0,L,1122011218,0,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346322,1630839.00
02/17/2017 10:45,2,5.932,ACTIVE,218.26,363.39,60.018,1487346303,"201051344001025","219011344069620",30.97,16.70,0,319.21,406.07,185.9,177.5,0.826,615711.1,615711.1,26517,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346323,1630840.00
02/17/2017 10:45,2,6.990,ACTIVE,220.52,372.11,59.986,1487346303,"201051344000458","219011344069620",30.67,15.30,0,319.21,422.00,217.2,207.7,1.003,620827.7,620827.7,26064,0,0,0,L,1122011218,0,125.17,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346324,1630841.00
02/17/2017 10:45,2,7.000,ACTIVE,220.74,373.31,59.986,1487346303,"201051344000853","219011344069620",30.87,13.30,0,323.72,421.70,218.8,209.3,1.021,620552.7,620552.7,25912,0,0,0,L,1122011218,0,125.85,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346325,1630842.00
02/17/2017 10:45,2,5.939,ACTIVE,217.13,363.39,59.975,1487346303,"201051344000685","219011344069620",30.43,18.30,0,318.30,405.47,183.0,174.7,0.862,615924.8,615924.8,26211,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346326,1630843.00
02/17/2017 10:45,2,5.801,ACTIVE,218.26,363.99,59.986,1487346303,"201051344000917","219011344069620",31.01,16.30,0,320.41,405.77,182.2,173.9,0.840,613198.8,613198.8,26191,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346327,1630844.00
02/17/2017 10:45,2,5.857,ACTIVE,217.13,362.79,59.965,1487346303,"201051344001145","219011344069620",30.49,17.80,0,320.41,405.77,180.9,172.7,0.831,619810.2,619810.2,26058,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346328,1630845.00
02/17/2017 10:45,2,5.990,ACTIVE,218.48,365.19,60.023,1487346303,"201051344000651","219011344069620",30.81,14.30,0,320.41,406.67,187.0,178.5,0.849,610751.9,610751.9,26388,0,0,0,L,1122011218,0,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346329,1630846.00
02/17/2017 10:45,2,6.496,ACTIVE,215.09,363.69,59.981,1487346303,"274151322000088","219011344069620",29.78,21.80,0,331.53,397.96,195.7,187.0,0.738,834260.3,834260.3,25974,0,0,0,L,1151911521,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346330,1630847.00
02/17/2017 10:45,2,0.275,ALERT,215.77,499.25,59.970,1487346303,"274151322000068","219011344069620",47.99,14.70,0,387.44,520.59,13.3,10.9,0.062,723956.9,723956.9,26527,0,0,0,L,1151911521,0,123.81,124.27,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346331,1630848.00
02/17/2017 10:45,2,5.869,ACTIVE,218.03,365.19,60.007,1487346303,"201051344001135","219011344069620",30.87,15.80,0,318.30,405.77,183.4,175.1,0.840,606179.9,606179.9,26439,0,0,0,L,1122011218,0,124.72,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346332,1630849.00
02/17/2017 10:45,2,7.018,ACTIVE,218.26,366.70,59.986,1487346303,"201051344000594","219011344069620",30.06,16.30,0,319.81,416.59,213.6,204.2,0.955,622733.8,622733.8,26314,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346333,1630850.00
02/17/2017 10:45,2,5.934,ACTIVE,218.26,364.29,59.986,1487346303,"201051344001203","219011344069620",31.05,15.80,0,320.11,407.27,186.7,178.2,0.862,614346.5,614346.5,26452,0,0,0,L,1122011218,0,125.40,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346334,1630851.00
02/17/2017 10:45,2,6.559,ACTIVE,214.87,377.82,59.981,1487346303,"274151322000054","219011344069620",29.06,24.50,0,330.33,398.26,192.9,184.3,0.751,851522.0,851522.0,25888,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346335,1630852.00
02/17/2017 10:45,2,6.924,ACTIVE,219.39,367.60,59.975,1487346303,"201051344000867","219011344069620",30.43,16.70,0,321.01,420.20,213.3,203.9,0.959,609398.8,609398.8,26457,0,0,0,L,1122011218,0,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346336,1630853.00
02/17/2017 10:45,2,5.906,ACTIVE,218.26,364.89,59.991,1487346303,"201051344001093","219011344069620",31.01,16.00,0,320.71,406.07,185.4,177.0,0.826,612001.5,612001.5,26291,0,0,0,L,1122011218,0,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346337,1630854.00
02/17/2017 10:45,2,7.127,ACTIVE,220.06,369.70,59.986,1487346303,"201051344000900","219011344069620",30.32,14.30,0,320.11,422.90,218.9,209.3,0.981,628772.6,628772.6,25820,0,0,0,L,1122011218,0,125.17,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346338,1630855.00
02/17/2017 10:45,2,7.076,ACTIVE,220.06,372.41,60.007,1487346303,"201051344000648","219011344069620",30.16,13.00,0,320.11,422.90,216.1,206.6,0.977,618292.2,618292.2,25907,0,0,0,L,1122011218,0,124.72,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346339,1630856.00
02/17/2017 10:45,2,7.010,ACTIVE,220.29,368.80,60.018,1487346303,"201051344000569","219011344069620",30.55,14.70,0,318.61,422.60,216.9,207.4,0.981,630309.0,630309.0,25801,0,0,0,L,1122011218,0,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346340,1630857.00
02/17/2017 10:45,2,6.941,ACTIVE,220.52,370.90,59.981,1487346303,"201051344000983","219011344069620",30.85,14.00,0,321.61,422.30,216.9,207.5,0.999,621717.7,621717.7,26000,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346341,1630858.00
02/17/2017 10:45,2,6.848,ACTIVE,220.74,369.70,60.023,1487346303,"201051344001158","219011344069620",30.67,13.30,0,321.31,421.70,212.7,203.4,0.981,610020.6,610020.6,26338,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346342,1630859.00
02/17/2017 10:45,2,7.039,ACTIVE,220.52,371.21,59.986,1487346303,"201051344000576","219011344069620",30.38,14.30,0,320.71,422.00,216.4,207.0,0.981,621143.9,621143.9,25882,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346343,1630860.00
02/17/2017 10:45,2,6.537,ACTIVE,215.09,354.97,59.975,1487346303,"274151322000087","219011344069620",29.56,28.50,0,330.33,396.45,195.6,186.8,0.725,823082.2,823082.2,26218,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487346343,1630861.00
02/17/2017 11:00,2,7.332,ACTIVE,220.74,370.00,59.996,1487347204,"201051344000645","219011344069620",29.72,18.00,0,342.05,418.70,220.7,211.1,0.990,620424.5,620424.5,25918,0,0,0,L,1122011218,0,125.62,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347205,1630862.00
02/17/2017 11:00,2,6.801,ACTIVE,215.32,358.58,59.996,1487347204,"274151322000085","219011344069620",27.65,25.00,0,336.04,394.05,190.4,181.8,0.716,849992.0,849992.0,25933,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347206,1630863.00
02/17/2017 11:00,2,7.195,ACTIVE,219.61,368.50,59.991,1487347204,"201051344000633","219011344069620",29.66,18.30,0,342.05,418.09,216.0,206.6,1.012,609272.0,609272.0,26419,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347207,1630864.00
02/17/2017 11:00,2,7.266,ACTIVE,221.19,373.01,59.975,1487347204,"201051344000469","219011344069620",29.72,16.30,0,341.45,419.30,218.6,209.1,1.021,612225.8,612225.8,26377,0,0,0,L,1122011218,0,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347208,1630865.00
02/17/2017 11:00,2,6.121,ACTIVE,217.80,363.69,59.981,1487347204,"201051344000646","219011344069620",30.16,21.30,0,336.04,406.07,186.8,178.4,0.857,607634.5,607634.5,26289,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347208,1630866.00
02/17/2017 11:00,2,6.760,ACTIVE,215.32,368.80,59.981,1487347204,"274151322000052","219011344069620",29.54,28.30,0,336.04,396.15,202.2,193.3,0.791,878830.6,878830.6,25711,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347209,1630867.00
02/17/2017 11:00,2,6.123,ACTIVE,218.71,365.80,59.981,1487347204,"201051344000585","219011344069620",30.34,18.70,0,336.94,404.57,188.1,179.6,0.862,618154.9,618154.9,26448,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347210,1630868.00
02/17/2017 11:00,2,6.062,ACTIVE,217.13,360.99,59.975,1487347204,"201051344001230","219011344069620",30.16,23.00,0,336.94,404.87,185.2,176.8,0.853,611126.4,611126.4,26139,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347211,1630869.00
02/17/2017 11:00,2,6.104,ACTIVE,218.93,365.19,59.965,1487347204,"201051344000582","219011344069620",30.20,18.00,0,336.34,405.47,186.7,178.3,0.844,602983.7,602983.7,26325,0,0,0,L,1122011218,0,125.17,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347212,1630870.00
02/17/2017 11:00,2,6.168,ACTIVE,217.80,364.29,59.965,1487347204,"201051344000955","219011344069620",30.08,20.70,0,335.74,404.87,187.9,179.4,0.879,618559.6,618559.6,26254,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347213,1630871.00
02/17/2017 11:00,2,4.547,ALERT,215.32,437.63,59.965,1487347204,"274151322000094","219011344069620",40.22,25.50,0,304.18,522.99,185.2,176.8,0.707,723173.3,723173.3,26630,0,0,0,L,1151911521,0,123.14,124.27,0001,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347215,1630872.00
02/17/2017 11:00,2,7.152,ACTIVE,220.97,370.30,59.928,1487347204,"201051344000579","219011344069620",30.00,18.00,0,341.75,418.70,217.2,207.7,0.999,627774.5,627774.5,26236,0,0,0,L,1122011218,0,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347216,1630873.00
02/17/2017 11:00,2,6.145,ACTIVE,217.58,365.49,59.991,1487347204,"201051344000890","219011344069620",30.06,23.30,0,336.94,405.17,186.9,178.5,0.857,614953.4,614953.4,26343,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347217,1630874.00
02/17/2017 11:00,2,6.127,ACTIVE,218.26,364.59,59.965,1487347204,"201051344000438","219011344069620",30.24,20.70,0,337.24,404.57,187.6,179.1,0.862,616063.2,616063.2,26330,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347218,1630875.00
02/17/2017 11:00,2,6.084,ACTIVE,218.03,358.88,60.034,1487347204,"201051344000417","219011344069620",19.66,21.30,0,337.54,384.73,121.2,115.0,0.566,598167.9,598167.9,26563,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347219,1630876.00
02/17/2017 11:00,2,6.691,ACTIVE,215.09,359.48,59.981,1487347204,"274151322000083","219011344069620",29.40,30.30,0,335.74,395.85,199.1,190.2,0.787,870217.0,870217.0,25762,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347220,1630877.00
02/17/2017 11:00,2,7.229,ACTIVE,216.00,362.79,59.981,1487347204,"274151322000076","219011344069620",30.02,27.80,0,335.74,399.46,219.6,210.1,0.853,927568.2,927568.2,25863,0,0,0,L,1151911521,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347220,1630878.00
02/17/2017 11:00,2,7.254,ACTIVE,219.39,368.80,59.970,1487347204,"201051344000868","219011344069620",29.68,17.30,0,339.34,418.39,218.0,208.5,0.977,610623.6,610623.6,26404,0,0,0,L,1122011218,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347221,1630879.00
02/17/2017 11:00,2,7.217,ACTIVE,215.09,357.08,59.928,1487347204,"274151322000095","219011344069620",29.46,32.00,0,335.74,400.06,215.2,205.8,0.813,918767.4,918767.4,25970,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347222,1630880.00
02/17/2017 11:00,2,7.328,ACTIVE,220.74,363.69,59.959,1487347204,"201051344000988","219011344069620",19.38,15.00,0,342.65,396.45,143.8,136.9,0.658,571141.6,571141.6,26440,0,0,0,L,1122011218,0,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347223,1630881.00
02/17/2017 11:00,2,6.164,ACTIVE,218.26,363.39,59.891,1487347204,"201051344001025","219011344069620",30.57,18.70,0,336.94,404.87,190.8,182.2,0.857,615756.2,615756.2,26518,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347224,1630882.00
02/17/2017 11:00,2,7.271,ACTIVE,220.74,372.71,59.944,1487347204,"201051344000458","219011344069620",29.98,17.80,0,341.75,419.60,220.7,211.0,1.021,620880.0,620880.0,26065,0,0,0,L,1122011218,0,125.62,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347225,1630883.00
02/17/2017 11:00,2,7.367,ACTIVE,221.19,372.11,59.886,1487347204,"201051344000853","219011344069620",29.78,17.00,0,341.15,419.60,222.2,212.5,1.039,620605.4,620605.4,25913,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347226,1630884.00
02/17/2017 11:00,2,6.189,ACTIVE,217.35,363.39,59.959,1487347204,"201051344000685","219011344069620",29.82,22.00,0,336.34,403.97,186.9,178.4,0.879,615969.0,615969.0,26212,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347227,1630885.00
02/17/2017 11:00,2,6.084,ACTIVE,218.71,363.99,59.922,1487347204,"201051344000917","219011344069620",30.38,19.50,0,336.64,404.27,187.2,178.7,0.875,613242.9,613242.9,26192,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347228,1630886.00
02/17/2017 11:00,2,6.158,ACTIVE,217.58,364.89,59.996,1487347204,"201051344001145","219011344069620",29.68,20.30,0,336.94,403.67,184.9,176.5,0.844,619853.9,619853.9,26059,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347229,1630887.00
02/17/2017 11:00,2,6.162,ACTIVE,218.71,365.19,59.991,1487347204,"201051344000651","219011344069620",30.67,15.80,0,337.84,409.68,191.5,182.9,0.862,610797.1,610797.1,26389,0,0,0,L,1122011218,0,125.40,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347230,1630888.00
02/17/2017 11:00,2,6.771,ACTIVE,215.32,351.37,59.996,1487347204,"274151322000088","219011344069620",28.92,26.30,0,336.64,395.55,198.2,189.3,0.712,834307.4,834307.4,25975,0,0,0,L,1151911521,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347231,1630889.00
02/17/2017 11:00,2,0.266,ALERT,216.00,491.73,59.944,1487347204,"274151322000068","219011344069620",47.33,16.30,0,382.93,521.49,13.1,10.8,0.062,723959.5,723959.5,26529,0,0,0,L,1151911521,0,124.04,124.27,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347233,1630890.00
