ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 11:00,2,6.129,ACTIVE,218.48,364.89,59.959,1487347204,"201051344001135","219011344069620",30.30,18.30,0,336.94,404.27,187.9,179.5,0.866,606224.3,606224.3,26440,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347233,1630891.00
02/17/2017 11:00,2,7.287,ACTIVE,218.48,367.30,59.886,1487347204,"201051344000594","219011344069620",29.48,21.00,0,334.24,418.09,217.6,208.1,0.986,622785.4,622785.4,26315,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347234,1630892.00
02/17/2017 11:00,2,6.240,ACTIVE,218.71,364.59,59.986,1487347204,"201051344001203","219011344069620",30.34,18.70,0,339.04,409.68,191.7,183.1,0.888,614391.6,614391.6,26453,0,0,0,L,1122011218,0,125.62,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347235,1630893.00
02/17/2017 11:00,2,6.773,ACTIVE,215.32,359.78,59.949,1487347204,"274151322000054","219011344069620",28.29,28.80,0,336.04,395.25,194.0,185.4,0.734,851568.1,851568.1,25889,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347236,1630894.00
02/17/2017 11:00,2,7.268,ACTIVE,219.61,367.00,59.928,1487347204,"201051344000867","219011344069620",29.42,20.00,0,338.44,417.49,216.5,207.0,0.968,609450.3,609450.3,26458,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347237,1630895.00
02/17/2017 11:00,2,6.082,ACTIVE,218.48,364.89,59.907,1487347204,"201051344001093","219011344069620",30.91,18.00,0,337.24,405.77,190.3,181.7,0.853,612046.4,612046.4,26292,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347238,1630896.00
02/17/2017 11:00,2,7.301,ACTIVE,220.29,368.80,59.949,1487347204,"201051344000900","219011344069620",30.18,17.30,0,341.15,419.90,223.0,213.3,0.999,628825.4,628825.4,25821,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347239,1630897.00
02/17/2017 11:00,2,7.248,ACTIVE,220.29,370.90,59.944,1487347204,"201051344000648","219011344069620",29.98,15.00,0,342.05,420.50,219.9,210.4,0.990,618344.4,618344.4,25908,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347240,1630898.00
02/17/2017 11:00,2,7.281,ACTIVE,220.74,370.90,59.986,1487347204,"201051344000569","219011344069620",29.90,17.50,0,341.15,419.90,220.3,210.7,1.008,630361.3,630361.3,25802,0,0,0,L,1122011218,0,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347241,1630899.00
02/17/2017 11:00,2,7.213,ACTIVE,220.74,367.60,59.981,1487347204,"201051344000983","219011344069620",30.24,17.30,0,340.85,420.20,220.8,211.2,0.999,621770.1,621770.1,26001,0,0,0,L,1122011218,0,125.62,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347242,1630900.00
02/17/2017 11:00,2,7.201,ACTIVE,221.19,371.21,59.954,1487347204,"201051344001158","219011344069620",29.66,16.30,0,341.15,418.39,216.4,206.9,0.990,610072.0,610072.0,26339,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347243,1630901.00
02/17/2017 11:00,2,7.279,ACTIVE,220.97,374.51,59.991,1487347204,"201051344000576","219011344069620",29.74,17.80,0,341.45,419.00,219.2,209.6,0.986,621196.1,621196.1,25883,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347243,1630902.00
02/17/2017 11:00,2,6.729,ACTIVE,215.32,363.09,59.975,1487347204,"274151322000087","219011344069620",29.28,33.30,0,335.44,394.95,199.4,190.6,0.769,823129.4,823129.4,26219,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487347244,1630903.00
02/17/2017 11:15,2,4.434,ACTIVE,218.03,359.48,59.986,1487348103,"201051344000645","219011344069620",29.12,20.70,0,340.55,427.41,130.7,124.2,0.592,620477.7,620477.7,25919,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348104,1630904.00
02/17/2017 11:15,2,4.084,ACTIVE,214.19,348.06,59.970,1487348103,"274151322000085","219011344069620",27.73,29.00,0,336.34,399.46,114.7,108.8,0.438,850037.6,850037.6,25934,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348105,1630905.00
02/17/2017 11:15,2,4.238,ACTIVE,217.35,358.58,59.996,1487348103,"201051344000633","219011344069620",29.34,21.30,0,339.04,427.11,125.9,119.6,0.597,609323.9,609323.9,26420,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348106,1630906.00
02/17/2017 11:15,2,4.152,ACTIVE,217.80,358.58,59.949,1487348103,"201051344000469","219011344069620",30.00,18.30,0,339.34,431.62,126.2,119.9,0.601,612278.4,612278.4,26378,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348107,1630907.00
02/17/2017 11:15,2,3.639,ACTIVE,215.54,354.37,60.023,1487348103,"201051344000646","219011344069620",29.60,24.00,0,334.24,417.49,109.2,103.4,0.513,607679.7,607679.7,26290,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348108,1630908.00
02/17/2017 11:15,2,3.877,ACTIVE,214.19,347.46,59.965,1487348103,"274151322000052","219011344069620",29.34,32.00,0,334.84,403.67,115.2,109.3,0.442,878879.2,878879.2,25712,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348108,1630909.00
02/17/2017 11:15,2,3.631,ACTIVE,216.45,354.37,59.949,1487348103,"201051344000585","219011344069620",29.52,21.30,0,337.54,419.30,108.6,102.9,0.504,618200.7,618200.7,26449,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348109,1630910.00
02/17/2017 11:15,2,3.488,ACTIVE,215.54,353.17,59.991,1487348103,"201051344001230","219011344069620",29.78,25.30,0,335.74,414.79,105.2,99.7,0.491,611171.3,611171.3,26140,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348110,1630911.00
02/17/2017 11:15,2,3.459,ACTIVE,216.45,353.17,59.922,1487348103,"201051344000582","219011344069620",30.00,20.00,0,336.94,421.40,105.0,99.5,0.473,603029.0,603029.0,26326,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348111,1630912.00
02/17/2017 11:15,2,3.535,ACTIVE,215.32,353.17,59.991,1487348103,"201051344000955","219011344069620",29.40,22.80,0,335.74,414.79,105.3,99.7,0.499,618605.1,618605.1,26255,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348112,1630913.00
02/17/2017 11:15,2,2.537,ACTIVE,213.96,415.69,59.981,1487348103,"274151322000094","219011344069620",39.04,30.80,0,399.76,473.40,99.6,94.2,0.376,723217.9,723217.9,26632,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348113,1630914.00
02/17/2017 11:15,2,3.961,ACTIVE,217.58,357.68,59.928,1487348103,"201051344000579","219011344069620",29.44,21.30,0,339.65,432.82,118.1,112.1,0.557,627826.5,627826.5,26237,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348114,1630915.00
02/17/2017 11:15,2,3.477,ACTIVE,215.32,352.87,59.901,1487348103,"201051344000890","219011344069620",29.52,25.30,0,334.84,414.19,104.0,98.4,0.473,614998.6,614998.6,26344,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348115,1630916.00
02/17/2017 11:15,2,3.504,ACTIVE,215.77,354.37,59.933,1487348103,"201051344000438","219011344069620",29.48,23.30,0,336.64,418.70,104.7,99.1,0.491,616108.4,616108.4,26331,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348116,1630917.00
02/17/2017 11:15,2,3.457,ACTIVE,215.54,358.88,59.959,1487348103,"201051344000417","219011344069620",19.36,24.00,0,320.71,394.95,67.9,63.6,0.566,598196.9,598196.9,26564,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348117,1630918.00
02/17/2017 11:15,2,3.768,ACTIVE,213.74,347.16,59.954,1487348103,"274151322000083","219011344069620",28.94,32.60,0,335.44,403.37,110.5,104.7,0.433,870264.6,870264.6,25763,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348117,1630919.00
02/17/2017 11:15,2,4.016,ACTIVE,214.41,348.36,59.959,1487348103,"274151322000076","219011344069620",29.80,31.30,0,333.03,406.07,121.2,115.0,0.473,927620.5,927620.5,25864,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348118,1630920.00
02/17/2017 11:15,2,3.885,ACTIVE,216.45,354.97,59.965,1487348103,"201051344000868","219011344069620",29.10,19.50,0,337.54,428.01,114.4,108.5,0.526,610675.6,610675.6,26405,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348119,1630921.00
02/17/2017 11:15,2,3.902,ACTIVE,213.74,357.38,59.965,1487348103,"274151322000095","219011344069620",29.54,35.20,0,334.54,407.87,116.6,110.6,0.438,918818.7,918818.7,25971,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348120,1630922.00
02/17/2017 11:15,2,3.754,ACTIVE,217.13,364.59,59.938,1487348103,"201051344000988","219011344069620",19.38,17.30,0,326.12,406.37,73.7,69.2,0.619,571175.6,571175.6,26441,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348121,1630923.00
02/17/2017 11:15,2,3.334,ACTIVE,215.77,352.27,60.007,1487348103,"201051344001025","219011344069620",29.84,21.50,0,336.64,419.60,100.7,95.3,0.468,615802.0,615802.0,26519,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348122,1630924.00
02/17/2017 11:15,2,3.705,ACTIVE,217.13,354.67,59.981,1487348103,"201051344000458","219011344069620",29.78,20.70,0,339.34,427.41,111.8,105.9,0.530,620932.4,620932.4,26066,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348123,1630925.00
02/17/2017 11:15,2,3.811,ACTIVE,217.80,357.98,60.002,1487348103,"201051344000853","219011344069620",29.54,19.00,0,341.15,431.92,114.0,108.1,0.530,620658.3,620658.3,25914,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348124,1630926.00
02/17/2017 11:15,2,3.270,ACTIVE,215.54,353.17,59.991,1487348103,"201051344000685","219011344069620",29.42,24.30,0,334.84,413.59,97.5,92.2,0.473,616013.8,616013.8,26213,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348125,1630927.00
02/17/2017 11:15,2,3.277,ACTIVE,215.77,352.57,60.012,1487348103,"201051344000917","219011344069620",29.64,21.80,0,336.04,419.00,98.3,93.0,0.460,613287.8,613287.8,26193,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348126,1630928.00
02/17/2017 11:15,2,3.285,ACTIVE,215.54,352.57,59.959,1487348103,"201051344001145","219011344069620",29.54,23.30,0,336.64,413.89,98.3,93.0,0.451,619898.3,619898.3,26060,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348127,1630929.00
02/17/2017 11:15,2,3.410,ACTIVE,216.00,353.17,59.996,1487348103,"201051344000651","219011344069620",29.68,18.30,0,337.84,420.80,102.5,97.0,0.464,610842.9,610842.9,26390,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348128,1630930.00
02/17/2017 11:15,2,3.553,ACTIVE,213.51,357.38,59.959,1487348103,"274151322000088","219011344069620",28.94,29.50,0,335.44,402.46,104.1,98.6,0.389,834354.4,834354.4,25976,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348128,1630931.00
02/17/2017 11:15,2,2.408,ACTIVE,214.64,421.70,59.970,1487348103,"274151322000068","219011344069620",39.60,25.50,0,405.17,503.46,97.5,92.2,0.362,723990.5,723990.5,26531,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348129,1630932.00
02/17/2017 11:15,2,3.293,ACTIVE,215.77,351.97,59.965,1487348103,"201051344001135","219011344069620",29.64,20.00,0,336.04,419.90,98.8,93.5,0.460,606269.2,606269.2,26441,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348130,1630933.00
02/17/2017 11:15,2,3.637,ACTIVE,216.22,354.97,59.970,1487348103,"201051344000594","219011344069620",29.42,22.80,0,335.44,428.61,108.3,102.6,0.495,622836.8,622836.8,26316,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348131,1630934.00
02/17/2017 11:15,2,3.193,ACTIVE,216.00,353.47,59.933,1487348103,"201051344001203","219011344069620",29.84,20.00,0,338.14,420.80,96.5,91.2,0.451,614437.2,614437.2,26454,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348132,1630935.00
02/17/2017 11:15,2,3.404,ACTIVE,213.74,355.88,59.944,1487348103,"274151322000054","219011344069620",27.77,32.40,0,334.84,401.56,95.7,90.4,0.358,851613.7,851613.7,25890,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348133,1630936.00
02/17/2017 11:15,2,3.756,ACTIVE,216.90,354.97,59.949,1487348103,"201051344000867","219011344069620",29.14,22.50,0,338.14,427.41,110.8,105.1,0.499,609501.4,609501.4,26459,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348134,1630937.00
02/17/2017 11:15,2,3.262,ACTIVE,215.77,354.07,59.949,1487348103,"201051344001093","219011344069620",30.14,20.00,0,336.94,419.90,99.5,94.1,0.455,612091.6,612091.6,26293,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348135,1630938.00
02/17/2017 11:15,2,4.088,ACTIVE,217.35,356.78,59.938,1487348103,"201051344000900","219011344069620",29.60,19.80,0,338.44,430.42,122.6,116.4,0.566,628877.9,628877.9,25822,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348136,1630939.00
02/17/2017 11:15,2,4.127,ACTIVE,217.35,357.98,59.959,1487348103,"201051344000648","219011344069620",29.58,17.80,0,339.65,433.12,123.8,117.5,0.566,618396.0,618396.0,25909,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348137,1630940.00
02/17/2017 11:15,2,4.180,ACTIVE,217.80,358.58,59.981,1487348103,"201051344000569","219011344069620",29.92,20.70,0,339.04,427.71,126.6,120.3,0.588,630413.2,630413.2,25803,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348138,1630941.00
02/17/2017 11:15,2,4.238,ACTIVE,217.80,357.68,59.975,1487348103,"201051344000983","219011344069620",29.86,20.00,0,339.04,430.12,128.1,121.7,0.601,621822.1,621822.1,26002,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348138,1630942.00
02/17/2017 11:15,2,4.213,ACTIVE,218.03,358.58,59.975,1487348103,"201051344001158","219011344069620",29.40,19.30,0,339.34,431.62,125.5,119.2,0.583,610122.9,610122.9,26340,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348139,1630943.00
02/17/2017 11:15,2,4.254,ACTIVE,218.03,359.18,59.996,1487348103,"201051344000576","219011344069620",29.52,20.70,0,339.65,432.52,127.2,120.9,0.592,621247.8,621247.8,25884,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348140,1630944.00
02/17/2017 11:15,2,3.990,ACTIVE,214.19,356.78,59.986,1487348103,"274151322000087","219011344069620",29.12,35.40,0,335.44,402.77,117.6,111.6,0.446,823176.3,823176.3,26220,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487348141,1630945.00
02/17/2017 11:30,2,8.045,ACTIVE,221.64,373.91,59.944,1487349003,"201051344000645","219011344069620",28.90,23.50,0,339.04,432.82,235.7,225.6,1.056,620524.6,620524.6,25920,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349004,1630946.00
02/17/2017 11:30,2,7.562,ACTIVE,215.77,375.41,59.975,1487349003,"274151322000085","219011344069620",25.96,32.60,0,335.44,402.16,198.8,190.0,0.765,850078.3,850078.3,25935,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349005,1630947.00
02/17/2017 11:30,2,8.754,ACTIVE,220.97,374.51,60.007,1487349003,"201051344000633","219011344069620",28.86,24.30,0,336.64,428.31,255.8,244.9,1.167,609370.3,609370.3,26421,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349006,1630948.00
02/17/2017 11:30,2,8.127,ACTIVE,222.77,375.11,59.949,1487349003,"201051344000469","219011344069620",30.93,21.50,0,339.04,433.12,254.4,243.6,1.162,612325.1,612325.1,26379,0,0,0,L,1122011218,0,125.85,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349007,1630949.00
02/17/2017 11:30,2,8.033,ACTIVE,218.93,369.70,59.917,1487349003,"201051344000646","219011344069620",29.08,27.50,0,334.54,422.90,236.6,226.4,1.092,607720.6,607720.6,26291,0,0,0,L,1122011218,0,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349008,1630950.00
02/17/2017 11:30,2,8.707,ACTIVE,216.22,385.63,59.959,1487349003,"274151322000052","219011344069620",28.67,35.80,0,333.63,406.37,252.5,241.8,0.972,878922.7,878922.7,25713,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349009,1630951.00
02/17/2017 11:30,2,8.002,ACTIVE,220.29,372.41,59.944,1487349003,"201051344000585","219011344069620",28.98,24.80,0,337.54,423.50,235.0,224.9,1.047,618242.1,618242.1,26450,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349010,1630952.00
02/17/2017 11:30,2,7.779,ACTIVE,218.71,369.40,59.933,1487349003,"201051344001230","219011344069620",29.14,29.00,0,334.54,419.30,229.6,219.7,1.061,611212.0,611212.0,26141,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349011,1630953.00
02/17/2017 11:30,2,7.781,ACTIVE,220.29,374.21,60.007,1487349003,"201051344000582","219011344069620",28.86,23.50,0,337.54,423.81,227.4,217.5,1.016,603070.0,603070.0,26327,0,0,0,L,1122011218,0,125.85,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349012,1630954.00
02/17/2017 11:30,2,7.666,ACTIVE,218.71,369.10,59.949,1487349003,"201051344000955","219011344069620",29.06,26.50,0,336.04,422.30,225.4,215.7,1.043,618646.5,618646.5,26256,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349013,1630955.00
02/17/2017 11:30,2,5.605,ACTIVE,216.00,443.34,59.959,1487349003,"274151322000094","219011344069620",38.92,35.80,0,399.16,474.60,221.1,211.5,0.844,723258.2,723258.2,26633,0,0,0,L,1151911521,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349014,1630956.00
02/17/2017 11:30,2,8.588,ACTIVE,222.77,376.92,59.970,1487349003,"201051344000579","219011344069620",28.71,24.50,0,339.65,433.12,249.6,239.0,1.145,627873.3,627873.3,26238,0,0,0,L,1122011218,0,126.53,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349015,1630957.00
02/17/2017 11:30,2,7.479,ACTIVE,218.26,367.30,59.922,1487349003,"201051344000890","219011344069620",28.65,29.00,0,336.04,422.00,217.0,207.5,0.986,615039.8,615039.8,26345,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349016,1630958.00
02/17/2017 11:30,2,7.170,ACTIVE,218.93,370.00,59.991,1487349003,"201051344000438","219011344069620",29.16,26.50,0,337.24,423.50,211.6,202.3,0.977,616149.8,616149.8,26332,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349016,1630959.00
02/17/2017 11:30,2,7.000,ACTIVE,218.48,360.08,60.002,1487349003,"201051344000417","219011344069620",18.94,26.80,0,319.81,398.26,134.4,127.8,0.623,598223.5,598223.5,26565,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349017,1630960.00
02/17/2017 11:30,2,7.529,ACTIVE,215.54,356.78,59.970,1487349003,"274151322000083","219011344069620",28.47,36.50,0,334.54,405.77,217.1,207.6,0.844,870308.1,870308.1,25764,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349018,1630961.00
02/17/2017 11:30,2,7.891,ACTIVE,216.67,366.70,60.002,1487349003,"274151322000076","219011344069620",29.52,34.80,0,334.54,407.27,235.6,225.5,0.906,927667.7,927667.7,25865,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349019,1630962.00
02/17/2017 11:30,2,8.803,ACTIVE,220.74,373.91,59.965,1487349003,"201051344000868","219011344069620",28.25,22.50,0,338.14,428.31,251.8,241.1,1.118,610722.7,610722.7,26406,0,0,0,L,1122011218,0,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349020,1630963.00
02/17/2017 11:30,2,8.281,ACTIVE,215.77,359.48,59.965,1487349003,"274151322000095","219011344069620",28.94,39.50,0,333.03,407.27,242.8,232.4,0.906,918865.5,918865.5,25972,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349021,1630964.00
02/17/2017 11:30,2,8.871,ACTIVE,222.77,369.70,59.959,1487349003,"201051344000988","219011344069620",19.16,21.30,0,317.40,408.78,172.1,164.2,0.773,571206.6,571206.6,26442,0,0,0,L,1122011218,0,126.30,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349022,1630965.00
02/17/2017 11:30,2,7.971,ACTIVE,219.84,370.90,59.912,1487349003,"201051344001025","219011344069620",29.22,25.00,0,337.84,424.41,235.9,225.7,1.052,615844.2,615844.2,26520,0,0,0,L,1122011218,0,125.62,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349023,1630966.00
02/17/2017 11:30,2,8.139,ACTIVE,222.55,374.21,59.996,1487349003,"201051344000458","219011344069620",30.91,23.50,0,339.04,432.22,254.5,243.7,1.176,620980.0,620980.0,26067,0,0,0,L,1122011218,0,126.53,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349024,1630967.00
02/17/2017 11:30,2,8.090,ACTIVE,223.00,375.71,59.949,1487349003,"201051344000853","219011344069620",31.01,22.50,0,340.85,433.42,254.0,243.2,1.153,620706.1,620706.1,25915,0,0,0,L,1122011218,0,126.75,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349025,1630968.00
02/17/2017 11:30,2,7.828,ACTIVE,218.48,369.10,60.018,1487349003,"201051344000685","219011344069620",28.96,27.80,0,335.44,422.00,229.4,219.5,1.074,616055.3,616055.3,26214,0,0,0,L,1122011218,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349025,1630969.00
02/17/2017 11:30,2,7.535,ACTIVE,219.61,369.40,59.944,1487349003,"201051344000917","219011344069620",29.00,24.80,0,336.94,424.11,221.4,211.8,1.030,613329.3,613329.3,26194,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349026,1630970.00
02/17/2017 11:30,2,7.318,ACTIVE,218.03,368.50,59.970,1487349003,"201051344001145","219011344069620",28.84,26.50,0,334.54,422.00,213.6,204.2,0.968,619939.5,619939.5,26061,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349027,1630971.00
02/17/2017 11:30,2,7.094,ACTIVE,219.61,370.00,59.991,1487349003,"201051344000651","219011344069620",29.12,22.00,0,337.24,423.20,209.2,200.0,0.937,610885.3,610885.3,26391,0,0,0,L,1122011218,0,126.07,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349028,1630972.00
02/17/2017 11:30,2,7.426,ACTIVE,215.54,358.28,59.970,1487349003,"274151322000088","219011344069620",28.11,33.30,0,334.24,404.27,211.2,201.9,0.769,834397.7,834397.7,25977,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349029,1630973.00
02/17/2017 11:30,2,0.258,ALERT,216.67,483.92,59.996,1487349003,"274151322000068","219011344069620",46.50,25.00,0,305.68,534.11,12.4,10.0,0.053,724010.4,724010.4,26532,0,0,0,L,1151911521,0,124.04,124.72,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349031,1630974.00
02/17/2017 11:30,2,6.984,ACTIVE,218.93,366.10,59.928,1487349003,"201051344001135","219011344069620",28.88,24.30,0,336.94,422.60,204.1,195.1,0.937,606311.1,606311.1,26442,0,0,0,L,1122011218,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349032,1630975.00
02/17/2017 11:30,2,8.156,ACTIVE,219.61,371.51,59.949,1487349003,"201051344000594","219011344069620",28.69,26.80,0,336.64,429.22,236.8,226.7,1.065,622884.3,622884.3,26317,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349033,1630976.00
02/17/2017 11:30,2,7.129,ACTIVE,219.39,369.10,59.944,1487349003,"201051344001203","219011344069620",29.44,24.30,0,338.44,424.11,212.5,203.2,0.990,614479.8,614479.8,26455,0,0,0,L,1122011218,0,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349034,1630977.00
02/17/2017 11:30,2,7.703,ACTIVE,215.77,364.89,59.981,1487349003,"274151322000054","219011344069620",26.98,36.80,0,333.63,404.57,210.5,201.2,0.800,851656.0,851656.0,25891,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349035,1630978.00
02/17/2017 11:30,2,8.430,ACTIVE,220.74,371.81,59.938,1487349003,"201051344000867","219011344069620",28.35,26.30,0,338.74,428.01,242.0,231.7,1.087,609548.8,609548.8,26460,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349036,1630979.00
02/17/2017 11:30,2,7.297,ACTIVE,219.39,369.10,59.959,1487349003,"201051344001093","219011344069620",29.18,24.30,0,337.54,424.71,215.5,206.1,0.963,612133.9,612133.9,26294,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349037,1630980.00
02/17/2017 11:30,2,8.420,ACTIVE,221.87,377.22,59.959,1487349003,"201051344000900","219011344069620",29.88,24.00,0,338.44,432.22,254.8,244.0,1.153,628926.3,628926.3,25823,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349038,1630981.00
02/17/2017 11:30,2,8.383,ACTIVE,221.87,374.51,59.938,1487349003,"201051344000648","219011344069620",30.04,20.30,0,339.34,432.22,254.7,243.9,1.145,618444.0,618444.0,25910,0,0,0,L,1122011218,0,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349038,1630982.00
02/17/2017 11:30,2,8.182,ACTIVE,222.32,374.81,59.991,1487349003,"201051344000569","219011344069620",30.73,23.50,0,338.74,432.52,254.1,243.3,1.171,630461.3,630461.3,25804,0,0,0,L,1122011218,0,125.85,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349039,1630983.00
02/17/2017 11:30,2,8.123,ACTIVE,222.77,375.71,59.954,1487349003,"201051344000983","219011344069620",30.97,23.30,0,338.44,432.52,254.6,243.8,1.171,621870.4,621870.4,26003,0,0,0,L,1122011218,0,126.53,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349040,1630984.00
02/17/2017 11:30,2,8.443,ACTIVE,222.77,376.62,60.002,1487349003,"201051344001158","219011344069620",29.74,23.30,0,339.34,433.72,254.1,243.3,1.149,610170.3,610170.3,26341,0,0,0,L,1122011218,0,126.30,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349041,1630985.00
02/17/2017 11:30,2,8.365,ACTIVE,222.55,376.92,59.981,1487349003,"201051344000576","219011344069620",29.98,23.00,0,338.44,433.42,253.6,242.9,1.136,621295.8,621295.8,25885,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349042,1630986.00
02/17/2017 11:30,2,8.273,ACTIVE,216.45,379.02,59.981,1487349003,"274151322000087","219011344069620",27.97,40.60,0,334.24,404.27,234.1,224.0,0.902,823220.1,823220.1,26221,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349043,1630987.00
02/17/2017 11:45,2,5.211,ACTIVE,218.48,360.69,59.991,1487349903,"201051344000645","219011344069620",29.72,22.50,0,337.54,431.02,156.9,149.5,0.716,620562.0,620562.0,25921,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349904,1630988.00
02/17/2017 11:45,2,4.826,ACTIVE,213.74,362.79,59.970,1487349903,"274151322000085","219011344069620",27.47,33.30,0,333.33,407.87,134.2,127.7,0.513,850111.0,850111.0,25936,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349905,1630989.00
02/17/2017 11:45,2,4.975,ACTIVE,217.58,360.69,60.018,1487349903,"201051344000633","219011344069620",29.48,24.50,0,336.64,428.61,148.6,141.5,0.698,609407.1,609407.1,26422,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349906,1630990.00
02/17/2017 11:45,2,4.812,ACTIVE,218.26,361.29,60.018,1487349903,"201051344000469","219011344069620",29.78,21.80,0,338.44,431.92,145.2,138.2,0.681,612362.3,612362.3,26380,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349907,1630991.00
02/17/2017 11:45,2,4.289,ACTIVE,215.32,355.28,59.996,1487349903,"201051344000646","219011344069620",29.44,27.80,0,332.43,428.31,127.9,121.5,0.601,607753.8,607753.8,26292,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349908,1630992.00
02/17/2017 11:45,2,4.418,ACTIVE,213.51,361.59,59.986,1487349903,"274151322000052","219011344069620",29.38,36.50,0,333.93,406.97,131.4,124.9,0.517,878957.5,878957.5,25714,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349908,1630993.00
02/17/2017 11:45,2,4.082,ACTIVE,216.00,355.28,59.975,1487349903,"201051344000585","219011344069620",29.74,25.50,0,336.34,427.11,122.8,116.6,0.570,618275.8,618275.8,26451,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349909,1630994.00
02/17/2017 11:45,2,3.943,ACTIVE,214.64,353.17,60.002,1487349903,"201051344001230","219011344069620",29.44,29.30,0,332.43,426.81,117.5,111.5,0.544,611244.8,611244.8,26142,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349910,1630995.00
02/17/2017 11:45,2,3.918,ACTIVE,215.77,354.07,60.018,1487349903,"201051344000582","219011344069620",29.24,24.80,0,335.74,429.22,116.0,110.0,0.530,603102.8,603102.8,26328,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349911,1630996.00
02/17/2017 11:45,2,3.900,ACTIVE,214.64,352.57,60.018,1487349903,"201051344000955","219011344069620",29.70,26.80,0,334.24,427.41,117.3,111.3,0.557,618679.8,618679.8,26257,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349912,1630997.00
02/17/2017 11:45,2,2.766,ALERT,213.51,428.31,59.975,1487349903,"274151322000094","219011344069620",39.26,37.30,0,302.37,527.20,109.8,104.1,0.420,723288.4,723288.4,26634,0,0,0,L,1151911521,0,122.23,123.59,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349914,1630998.00
02/17/2017 11:45,2,4.656,ACTIVE,218.26,359.48,59.954,1487349903,"201051344000579","219011344069620",29.74,24.30,0,339.04,432.52,140.3,133.5,0.658,627910.1,627910.1,26239,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349915,1630999.00
02/17/2017 11:45,2,4.201,ACTIVE,215.09,354.67,60.023,1487349903,"201051344000890","219011344069620",29.64,29.30,0,332.43,427.41,126.2,119.9,0.583,615072.8,615072.8,26346,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349916,1631000.00
02/17/2017 11:45,2,4.295,ACTIVE,215.77,356.18,59.981,1487349903,"201051344000438","219011344069620",29.86,27.00,0,336.04,428.01,129.9,123.4,0.610,616183.0,616183.0,26333,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349917,1631001.00
02/17/2017 11:45,2,4.418,ACTIVE,215.54,350.77,60.002,1487349903,"201051344000417","219011344069620",19.14,26.80,0,318.91,402.16,85.7,80.8,0.402,598244.7,598244.7,26566,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349917,1631002.00
02/17/2017 11:45,2,4.650,ACTIVE,213.29,349.86,59.954,1487349903,"274151322000083","219011344069620",29.34,35.00,0,333.63,406.97,138.2,131.5,0.548,870342.5,870342.5,25765,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349918,1631003.00
02/17/2017 11:45,2,5.037,ACTIVE,214.41,368.80,60.002,1487349903,"274151322000076","219011344069620",29.80,34.50,0,334.24,413.29,151.9,144.7,0.597,927704.7,927704.7,25866,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349919,1631004.00
02/17/2017 11:45,2,5.205,ACTIVE,217.35,360.38,59.996,1487349903,"201051344000868","219011344069620",29.58,22.80,0,337.54,429.82,155.9,148.6,0.712,610759.3,610759.3,26407,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349920,1631005.00
02/17/2017 11:45,2,5.158,ACTIVE,213.51,361.89,59.991,1487349903,"274151322000095","219011344069620",30.04,38.40,0,333.93,413.29,156.8,149.4,0.597,918901.9,918901.9,25973,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349921,1631006.00
02/17/2017 11:45,2,5.316,ACTIVE,218.71,359.48,59.949,1487349903,"201051344000988","219011344069620",19.70,21.00,0,322.21,414.19,106.1,100.5,0.491,571230.8,571230.8,26443,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349922,1631007.00
02/17/2017 11:45,2,4.984,ACTIVE,216.45,357.68,59.949,1487349903,"201051344001025","219011344069620",29.70,26.00,0,336.34,427.41,149.9,142.8,0.685,615877.6,615877.6,26521,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349923,1631008.00
02/17/2017 11:45,2,5.639,ACTIVE,218.93,363.39,59.970,1487349903,"201051344000458","219011344069620",29.96,23.50,0,338.74,431.92,171.1,163.2,0.804,621016.9,621016.9,26068,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349924,1631009.00
02/17/2017 11:45,2,5.754,ACTIVE,219.61,366.40,59.991,1487349903,"201051344000853","219011344069620",30.00,22.30,0,339.04,433.12,174.7,166.7,0.809,620743.3,620743.3,25916,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349925,1631010.00
02/17/2017 11:45,2,5.160,ACTIVE,215.77,358.88,60.002,1487349903,"201051344000685","219011344069620",29.76,27.50,0,334.84,428.31,155.5,148.2,0.747,616088.1,616088.1,26215,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349926,1631011.00
02/17/2017 11:45,2,5.062,ACTIVE,216.67,358.88,59.954,1487349903,"201051344000917","219011344069620",29.96,26.00,0,335.74,428.31,153.7,146.4,0.725,613362.0,613362.0,26195,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349927,1631012.00
02/17/2017 11:45,2,5.066,ACTIVE,215.77,358.28,60.039,1487349903,"201051344001145","219011344069620",29.66,27.00,0,332.13,426.81,152.1,144.9,0.703,619972.1,619972.1,26062,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349927,1631013.00
02/17/2017 11:45,2,4.920,ACTIVE,216.67,358.88,59.907,1487349903,"201051344000651","219011344069620",29.70,23.80,0,337.54,427.41,147.8,140.7,0.667,610918.6,610918.6,26392,0,0,0,L,1122011218,0,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349928,1631014.00
02/17/2017 11:45,2,4.934,ACTIVE,213.51,359.78,59.965,1487349903,"274151322000088","219011344069620",29.06,34.00,0,333.63,407.57,144.9,138.0,0.548,834431.3,834431.3,25978,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349929,1631015.00
02/17/2017 11:45,2,3.158,ALERT,214.41,431.92,59.981,1487349903,"274151322000068","219011344069620",39.10,31.30,0,303.28,525.40,124.6,118.4,0.468,724032.5,724032.5,26534,0,0,0,L,1151911521,0,122.91,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349932,1631016.00
02/17/2017 11:45,2,4.141,ACTIVE,215.54,353.17,60.012,1487349903,"201051344001135","219011344069620",29.56,25.00,0,335.14,428.61,124.0,117.7,0.579,606344.0,606344.0,26443,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349932,1631017.00
02/17/2017 11:45,2,4.531,ACTIVE,216.45,358.28,60.023,1487349903,"201051344000594","219011344069620",29.92,25.50,0,336.34,429.22,137.2,130.5,0.632,622920.7,622920.7,26318,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349933,1631018.00
02/17/2017 11:45,2,4.074,ACTIVE,216.00,354.37,59.959,1487349903,"201051344001203","219011344069620",29.80,25.80,0,337.24,428.01,122.9,116.7,0.579,614512.9,614512.9,26456,0,0,0,L,1122011218,0,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349934,1631019.00
02/17/2017 11:45,2,4.189,ACTIVE,213.06,361.29,59.996,1487349903,"274151322000054","219011344069620",27.85,37.30,0,333.03,408.18,118.2,112.1,0.455,851688.5,851688.5,25892,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349935,1631020.00
02/17/2017 11:45,2,4.277,ACTIVE,216.90,355.88,59.949,1487349903,"201051344000867","219011344069620",29.88,25.80,0,337.84,428.61,129.3,122.9,0.597,609585.0,609585.0,26461,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349936,1631021.00
02/17/2017 11:45,2,3.832,ACTIVE,215.32,355.58,60.002,1487349903,"201051344001093","219011344069620",29.58,25.50,0,336.64,427.41,114.8,108.9,0.521,612166.4,612166.4,26295,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349937,1631022.00
02/17/2017 11:45,2,4.242,ACTIVE,217.13,357.98,60.012,1487349903,"201051344000900","219011344069620",29.86,23.50,0,337.24,432.52,128.3,121.9,0.583,628963.1,628963.1,25824,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349938,1631023.00
02/17/2017 11:45,2,4.172,ACTIVE,217.13,356.78,60.007,1487349903,"201051344000648","219011344069620",30.00,19.80,0,335.14,432.52,126.8,120.5,0.588,618480.4,618480.4,25911,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349939,1631024.00
02/17/2017 11:45,2,4.189,ACTIVE,217.13,357.08,59.986,1487349903,"201051344000569","219011344069620",30.00,23.00,0,337.24,431.32,127.3,121.0,0.597,630497.7,630497.7,25805,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349940,1631025.00
02/17/2017 11:45,2,4.205,ACTIVE,217.58,359.18,60.028,1487349903,"201051344000983","219011344069620",30.22,22.80,0,338.14,432.52,128.7,122.3,0.605,621907.1,621907.1,26004,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349941,1631026.00
02/17/2017 11:45,2,4.207,ACTIVE,217.58,357.68,60.039,1487349903,"201051344001158","219011344069620",29.52,22.30,0,338.74,431.62,125.8,119.5,0.588,610206.2,610206.2,26342,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349942,1631027.00
02/17/2017 11:45,2,4.258,ACTIVE,217.80,358.58,59.965,1487349903,"201051344000576","219011344069620",29.88,23.30,0,338.14,433.12,128.8,122.4,0.601,621332.1,621332.1,25886,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349943,1631028.00
02/17/2017 11:45,2,3.889,ACTIVE,213.29,354.67,59.996,1487349903,"274151322000087","219011344069620",29.34,40.00,0,333.93,407.27,115.6,109.6,0.446,823253.3,823253.3,26222,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487349944,1631029.00
02/17/2017 12:00,2,4.703,ACTIVE,218.48,360.38,59.991,1487350804,"201051344000645","219011344069620",29.28,24.50,0,339.34,434.93,139.4,132.7,0.641,620598.8,620598.8,25922,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350805,1631030.00
02/17/2017 12:00,2,4.213,ACTIVE,214.19,356.48,59.981,1487350804,"274151322000085","219011344069620",27.69,35.20,0,333.93,407.57,118.2,112.2,0.460,850143.2,850143.2,25937,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350806,1631031.00
02/17/2017 12:00,2,4.801,ACTIVE,218.26,360.99,59.970,1487350804,"201051344000633","219011344069620",29.50,25.50,0,336.94,432.82,143.5,136.5,0.681,609443.4,609443.4,26423,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350807,1631032.00
