ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 12:00,2,4.865,ACTIVE,219.16,362.49,59.949,1487350804,"201051344000469","219011344069620",29.74,23.30,0,337.84,434.02,146.5,139.5,0.694,612398.7,612398.7,26381,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350808,1631033.00
02/17/2017 12:00,2,4.422,ACTIVE,215.54,355.58,59.933,1487350804,"201051344000646","219011344069620",29.38,28.80,0,330.63,428.01,131.5,125.0,0.623,607786.8,607786.8,26293,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350809,1631034.00
02/17/2017 12:00,2,4.564,ACTIVE,214.64,355.88,59.965,1487350804,"274151322000052","219011344069620",29.06,38.60,0,333.63,407.57,134.4,127.8,0.521,878991.5,878991.5,25715,0,0,0,L,1151911521,0,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350810,1631035.00
02/17/2017 12:00,2,4.674,ACTIVE,216.45,356.18,59.996,1487350804,"201051344000585","219011344069620",29.42,27.30,0,336.34,426.51,139.3,132.5,0.654,618309.4,618309.4,26452,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350810,1631036.00
02/17/2017 12:00,2,4.596,ACTIVE,215.32,354.07,59.970,1487350804,"201051344001230","219011344069620",29.90,27.50,0,333.03,427.41,139.2,132.4,0.658,611277.8,611277.8,26143,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350811,1631037.00
02/17/2017 12:00,2,4.633,ACTIVE,216.67,357.38,60.002,1487350804,"201051344000582","219011344069620",29.74,26.80,0,335.14,428.01,139.6,132.8,0.645,603135.8,603135.8,26329,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350812,1631038.00
02/17/2017 12:00,2,4.635,ACTIVE,215.32,354.37,59.917,1487350804,"201051344000955","219011344069620",29.44,27.80,0,333.33,427.11,138.1,131.4,0.658,618713.1,618713.1,26258,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350813,1631039.00
02/17/2017 12:00,2,3.197,ALERT,214.41,432.52,59.949,1487350804,"274151322000094","219011344069620",39.42,38.20,0,301.47,525.70,127.2,120.8,0.486,723316.7,723316.7,26636,0,0,0,L,1151911521,0,122.23,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350815,1631040.00
02/17/2017 12:00,2,4.916,ACTIVE,218.93,361.89,59.975,1487350804,"201051344000579","219011344069620",29.58,25.30,0,339.04,433.72,147.4,140.3,0.689,627946.6,627946.6,26240,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350816,1631041.00
02/17/2017 12:00,2,4.488,ACTIVE,215.32,354.67,59.996,1487350804,"201051344000890","219011344069620",29.54,28.50,0,334.24,426.21,134.2,127.7,0.623,615106.1,615106.1,26347,0,0,0,L,1122011218,0,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350817,1631042.00
02/17/2017 12:00,2,4.455,ACTIVE,216.00,356.18,59.954,1487350804,"201051344000438","219011344069620",29.78,27.50,0,335.44,427.41,134.5,127.9,0.632,616216.5,616216.5,26334,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350818,1631043.00
02/17/2017 12:00,2,4.439,ACTIVE,215.54,350.47,59.933,1487350804,"201051344000417","219011344069620",19.38,27.30,0,318.61,404.27,87.1,82.2,0.411,598266.2,598266.2,26567,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350819,1631044.00
02/17/2017 12:00,2,4.588,ACTIVE,214.19,350.77,59.959,1487350804,"274151322000083","219011344069620",29.52,35.40,0,332.43,409.08,137.2,130.5,0.544,870376.6,870376.6,25766,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350819,1631045.00
02/17/2017 12:00,2,4.842,ACTIVE,215.32,355.58,59.954,1487350804,"274151322000076","219011344069620",30.26,36.80,0,333.63,418.09,148.2,141.1,0.570,927741.2,927741.2,25867,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350820,1631046.00
02/17/2017 12:00,2,5.162,ACTIVE,218.03,360.99,59.991,1487350804,"201051344000868","219011344069620",29.04,24.50,0,337.24,434.93,151.8,144.6,0.685,610795.7,610795.7,26408,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350821,1631047.00
02/17/2017 12:00,2,5.041,ACTIVE,214.19,349.56,59.944,1487350804,"274151322000095","219011344069620",29.62,39.00,0,332.73,417.49,151.3,144.1,0.570,918938.3,918938.3,25974,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350822,1631048.00
02/17/2017 12:00,2,4.988,ACTIVE,219.16,358.28,59.954,1487350804,"201051344000988","219011344069620",19.42,24.00,0,339.34,411.78,98.2,92.8,0.446,571255.0,571255.0,26444,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350823,1631049.00
02/17/2017 12:00,2,4.584,ACTIVE,216.45,356.78,59.986,1487350804,"201051344001025","219011344069620",29.54,27.80,0,335.14,427.11,137.1,130.4,0.619,615911.3,615911.3,26522,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350824,1631050.00
02/17/2017 12:00,2,4.742,ACTIVE,218.71,360.99,59.996,1487350804,"201051344000458","219011344069620",29.88,25.80,0,339.04,434.33,143.5,136.6,0.676,621053.6,621053.6,26069,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350825,1631051.00
02/17/2017 12:00,2,4.639,ACTIVE,219.16,361.89,59.996,1487350804,"201051344000853","219011344069620",29.58,24.80,0,339.65,434.63,139.0,132.2,0.645,620780.2,620780.2,25917,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350826,1631052.00
02/17/2017 12:00,2,4.229,ACTIVE,215.77,355.58,59.959,1487350804,"201051344000685","219011344069620",29.62,27.00,0,334.84,425.61,126.8,120.5,0.610,616121.5,616121.5,26216,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350827,1631053.00
02/17/2017 12:00,2,4.061,ACTIVE,216.22,354.37,59.996,1487350804,"201051344000917","219011344069620",29.84,28.30,0,334.24,427.71,122.7,116.5,0.583,613395.2,613395.2,26196,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350828,1631054.00
02/17/2017 12:00,2,4.035,ACTIVE,215.54,354.37,59.975,1487350804,"201051344001145","219011344069620",30.02,27.80,0,334.24,428.31,122.7,116.5,0.566,620005.4,620005.4,26063,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350829,1631055.00
02/17/2017 12:00,2,4.064,ACTIVE,216.67,355.88,59.981,1487350804,"201051344000651","219011344069620",29.52,25.50,0,336.34,427.41,121.5,115.3,0.561,610952.2,610952.2,26393,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350830,1631056.00
02/17/2017 12:00,2,4.072,ACTIVE,214.19,361.29,59.981,1487350804,"274151322000088","219011344069620",28.71,35.80,0,332.43,406.37,118.4,112.4,0.446,834464.5,834464.5,25979,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350831,1631057.00
02/17/2017 12:00,2,2.750,ALERT,215.09,430.72,59.981,1487350804,"274151322000068","219011344069620",39.66,35.00,0,303.58,527.80,111.3,105.5,0.420,724060.5,724060.5,26536,0,0,0,L,1151911521,0,123.14,124.04,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350833,1631058.00
02/17/2017 12:00,2,4.006,ACTIVE,215.77,354.37,59.944,1487350804,"201051344001135","219011344069620",29.20,27.50,0,334.84,427.11,118.5,112.5,0.548,606377.2,606377.2,26444,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350833,1631059.00
02/17/2017 12:00,2,4.271,ACTIVE,216.90,358.88,59.981,1487350804,"201051344000594","219011344069620",29.94,26.50,0,336.64,431.62,129.5,123.1,0.597,622957.3,622957.3,26319,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350834,1631060.00
02/17/2017 12:00,2,3.980,ACTIVE,216.22,356.48,59.938,1487350804,"201051344001203","219011344069620",29.56,26.50,0,336.64,428.01,119.2,113.1,0.561,614546.4,614546.4,26457,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350835,1631061.00
02/17/2017 12:00,2,4.023,ACTIVE,214.19,362.49,59.959,1487350804,"274151322000054","219011344069620",27.93,39.00,0,333.33,407.87,113.8,107.9,0.438,851721.1,851721.1,25893,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350836,1631062.00
02/17/2017 12:00,2,4.273,ACTIVE,217.58,356.78,59.938,1487350804,"201051344000867","219011344069620",29.50,26.80,0,338.14,431.32,127.7,121.4,0.588,609621.3,609621.3,26462,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350837,1631063.00
02/17/2017 12:00,2,3.898,ACTIVE,216.22,354.97,59.970,1487350804,"201051344001093","219011344069620",29.62,27.30,0,336.04,428.31,117.0,111.0,0.548,612199.5,612199.5,26296,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350838,1631064.00
02/17/2017 12:00,2,4.326,ACTIVE,218.03,358.58,59.996,1487350804,"201051344000900","219011344069620",29.74,24.50,0,338.14,434.02,130.2,123.7,0.597,629000.0,629000.0,25825,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350839,1631065.00
02/17/2017 12:00,2,4.332,ACTIVE,217.80,358.58,59.965,1487350804,"201051344000648","219011344069620",29.52,22.00,0,338.44,436.73,129.4,123.0,0.592,618517.0,618517.0,25912,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350840,1631066.00
02/17/2017 12:00,2,4.326,ACTIVE,218.03,359.48,59.970,1487350804,"201051344000569","219011344069620",29.58,24.50,0,336.94,434.93,129.5,123.1,0.601,630534.3,630534.3,25806,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350841,1631067.00
02/17/2017 12:00,2,4.305,ACTIVE,218.26,358.28,59.933,1487350804,"201051344000983","219011344069620",29.96,24.50,0,337.84,436.73,130.7,124.2,0.614,621944.0,621944.0,26005,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350842,1631068.00
02/17/2017 12:00,2,4.299,ACTIVE,218.26,358.58,59.986,1487350804,"201051344001158","219011344069620",29.24,24.80,0,335.44,432.22,127.2,120.8,0.597,610242.1,610242.1,26343,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350843,1631069.00
02/17/2017 12:00,2,4.291,ACTIVE,218.26,359.78,59.938,1487350804,"201051344000576","219011344069620",29.52,24.00,0,338.44,434.02,128.3,121.9,0.601,621368.5,621368.5,25887,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350844,1631070.00
02/17/2017 12:00,2,4.012,ACTIVE,214.41,355.88,59.965,1487350804,"274151322000087","219011344069620",28.82,41.80,0,333.63,406.37,117.2,111.2,0.429,823286.7,823286.7,26223,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487350844,1631071.00
02/17/2017 12:15,2,3.658,ACTIVE,217.35,356.78,59.975,1487351704,"201051344000645","219011344069620",29.88,24.00,0,339.65,417.19,110.7,105.0,0.508,620628.6,620628.6,25923,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351705,1631072.00
02/17/2017 12:15,2,3.432,ACTIVE,213.74,355.28,59.981,1487351704,"274151322000085","219011344069620",28.05,35.40,0,337.54,391.94,97.5,92.2,0.371,850169.2,850169.2,25938,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351706,1631073.00
02/17/2017 12:15,2,3.600,ACTIVE,216.90,357.08,59.970,1487351704,"201051344000633","219011344069620",30.16,25.50,0,339.04,417.49,110.1,104.3,0.517,609472.9,609472.9,26424,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351706,1631074.00
02/17/2017 12:15,2,3.598,ACTIVE,217.35,356.18,59.981,1487351704,"201051344000469","219011344069620",30.04,23.80,0,338.44,417.19,109.4,103.7,0.517,612428.1,612428.1,26382,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351707,1631075.00
02/17/2017 12:15,2,3.434,ACTIVE,214.87,351.97,59.986,1487351704,"201051344000646","219011344069620",29.78,28.30,0,335.74,406.37,103.5,98.0,0.491,607814.1,607814.1,26294,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351708,1631076.00
02/17/2017 12:15,2,3.465,ACTIVE,213.29,347.76,59.949,1487351704,"274151322000052","219011344069620",29.44,40.00,0,335.14,393.75,103.1,97.6,0.407,879019.1,879019.1,25716,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351709,1631077.00
02/17/2017 12:15,2,3.502,ACTIVE,215.77,353.47,59.970,1487351704,"201051344000585","219011344069620",29.84,27.00,0,337.84,405.47,105.8,100.1,0.491,618337.2,618337.2,26453,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351710,1631078.00
02/17/2017 12:15,2,3.373,ACTIVE,214.64,351.07,59.938,1487351704,"201051344001230","219011344069620",30.49,23.80,0,333.03,407.87,104.1,98.6,0.495,611305.2,611305.2,26144,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351711,1631079.00
02/17/2017 12:15,2,3.436,ACTIVE,215.77,353.47,59.959,1487351704,"201051344000582","219011344069620",30.02,27.00,0,337.84,406.97,104.4,98.8,0.477,603163.2,603163.2,26330,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351712,1631080.00
02/17/2017 12:15,2,3.459,ACTIVE,214.87,351.97,59.954,1487351704,"201051344000955","219011344069620",30.14,27.80,0,335.44,406.37,105.6,100.0,0.499,618740.7,618740.7,26259,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351713,1631081.00
02/17/2017 12:15,2,2.324,ACTIVE,213.51,425.01,59.975,1487351704,"274151322000094","219011344069620",40.08,38.40,0,405.17,468.89,94.4,89.2,0.358,723341.7,723341.7,26638,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351714,1631082.00
02/17/2017 12:15,2,3.754,ACTIVE,217.58,356.78,59.965,1487351704,"201051344000579","219011344069620",30.40,26.00,0,339.34,417.49,115.6,109.6,0.539,627976.2,627976.2,26241,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351715,1631083.00
02/17/2017 12:15,2,3.594,ACTIVE,215.09,352.87,59.933,1487351704,"201051344000890","219011344069620",30.24,25.80,0,336.34,406.97,110.1,104.4,0.508,615133.8,615133.8,26348,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351716,1631084.00
02/17/2017 12:15,2,3.654,ACTIVE,215.54,354.67,59.981,1487351704,"201051344000438","219011344069620",30.38,26.30,0,338.44,406.37,112.5,106.7,0.530,616244.1,616244.1,26335,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351717,1631085.00
02/17/2017 12:15,2,3.852,ACTIVE,215.32,360.99,59.975,1487351704,"201051344000417","219011344069620",19.52,25.00,0,318.61,398.86,76.2,71.6,0.654,598283.9,598283.9,26568,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351717,1631086.00
02/17/2017 12:15,2,3.922,ACTIVE,213.51,358.88,59.944,1487351704,"274151322000083","219011344069620",30.49,33.50,0,335.44,395.25,121.2,115.1,0.477,870404.2,870404.2,25767,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351718,1631087.00
02/17/2017 12:15,2,4.643,ACTIVE,214.64,367.00,59.954,1487351704,"274151322000076","219011344069620",30.16,36.50,0,336.34,397.66,141.8,134.9,0.552,927770.9,927770.9,25868,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351719,1631088.00
02/17/2017 12:15,2,4.682,ACTIVE,217.58,357.38,59.970,1487351704,"201051344000868","219011344069620",29.82,24.00,0,338.44,416.59,141.4,134.5,0.641,610825.0,610825.0,26409,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351720,1631089.00
02/17/2017 12:15,2,4.766,ACTIVE,213.74,349.56,59.949,1487351704,"274151322000095","219011344069620",30.14,35.80,0,333.93,398.56,145.3,138.4,0.548,918967.8,918967.8,25975,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351721,1631090.00
02/17/2017 12:15,2,4.506,ACTIVE,218.26,356.48,59.970,1487351704,"201051344000988","219011344069620",19.14,23.50,0,321.91,397.05,87.4,82.4,0.402,571274.1,571274.1,26445,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351722,1631091.00
02/17/2017 12:15,2,4.061,ACTIVE,216.00,354.67,59.933,1487351704,"201051344001025","219011344069620",30.08,27.30,0,338.44,406.07,123.7,117.5,0.561,615939.0,615939.0,26523,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351723,1631092.00
02/17/2017 12:15,2,3.852,ACTIVE,217.58,356.78,59.959,1487351704,"201051344000458","219011344069620",30.30,26.30,0,339.65,416.89,118.1,112.1,0.566,621083.1,621083.1,26070,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351724,1631093.00
02/17/2017 12:15,2,3.777,ACTIVE,218.03,358.28,59.944,1487351704,"201051344000853","219011344069620",30.12,24.80,0,340.55,421.70,115.2,109.3,0.539,620809.8,620809.8,25918,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351725,1631094.00
02/17/2017 12:15,2,3.531,ACTIVE,215.09,353.47,59.954,1487351704,"201051344000685","219011344069620",30.49,24.30,0,337.84,406.37,109.1,103.4,0.530,616149.2,616149.2,26217,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351726,1631095.00
02/17/2017 12:15,2,3.529,ACTIVE,215.54,353.47,59.991,1487351704,"201051344000917","219011344069620",29.96,28.00,0,337.54,405.77,107.2,101.5,0.508,613422.5,613422.5,26197,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351726,1631096.00
02/17/2017 12:15,2,3.512,ACTIVE,215.09,353.17,60.007,1487351704,"201051344001145","219011344069620",30.34,26.00,0,337.54,406.97,107.9,102.2,0.499,620033.1,620033.1,26064,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351727,1631097.00
02/17/2017 12:15,2,3.561,ACTIVE,215.77,353.47,59.959,1487351704,"201051344000651","219011344069620",30.04,25.50,0,338.14,407.57,108.2,102.6,0.504,610979.8,610979.8,26394,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351728,1631098.00
02/17/2017 12:15,2,3.498,ACTIVE,213.29,353.47,59.944,1487351704,"274151322000088","219011344069620",29.46,35.40,0,334.24,393.45,104.3,98.7,0.393,834491.2,834491.2,25980,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351729,1631099.00
02/17/2017 12:15,2,2.443,ACTIVE,214.64,426.51,59.981,1487351704,"274151322000068","219011344069620",40.26,36.00,0,406.67,460.47,99.0,93.6,0.371,724085.5,724085.5,26538,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351730,1631100.00
02/17/2017 12:15,2,3.658,ACTIVE,215.54,352.57,59.954,1487351704,"201051344001135","219011344069620",30.04,27.80,0,337.24,405.77,111.3,105.5,0.513,606404.6,606404.6,26445,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351731,1631101.00
02/17/2017 12:15,2,3.826,ACTIVE,216.22,355.28,59.965,1487351704,"201051344000594","219011344069620",30.45,26.50,0,337.24,418.39,118.1,112.0,0.539,622986.9,622986.9,26320,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351732,1631102.00
02/17/2017 12:15,2,3.623,ACTIVE,216.00,353.77,59.996,1487351704,"201051344001203","219011344069620",30.12,25.50,0,338.44,406.67,110.6,104.9,0.521,614574.0,614574.0,26458,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351733,1631103.00
02/17/2017 12:15,2,3.633,ACTIVE,213.29,347.46,59.954,1487351704,"274151322000054","219011344069620",28.15,39.00,0,334.54,392.85,103.5,97.9,0.393,851747.2,851747.2,25894,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351734,1631104.00
02/17/2017 12:15,2,3.699,ACTIVE,216.90,356.48,59.970,1487351704,"201051344000867","219011344069620",29.86,26.80,0,338.74,415.99,111.9,106.1,0.508,609650.5,609650.5,26463,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351735,1631105.00
02/17/2017 12:15,2,3.455,ACTIVE,215.77,353.47,60.018,1487351704,"201051344001093","219011344069620",30.04,26.00,0,337.84,406.07,105.1,99.5,0.482,612226.6,612226.6,26297,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351736,1631106.00
02/17/2017 12:15,2,3.689,ACTIVE,217.13,357.38,60.012,1487351704,"201051344000900","219011344069620",30.12,25.30,0,338.74,419.00,112.6,106.7,0.526,629029.6,629029.6,25826,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351737,1631107.00
02/17/2017 12:15,2,3.664,ACTIVE,217.13,356.18,59.991,1487351704,"201051344000648","219011344069620",30.18,22.50,0,339.04,419.00,112.0,106.1,0.517,618546.3,618546.3,25913,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351738,1631108.00
02/17/2017 12:15,2,3.709,ACTIVE,217.13,355.58,59.949,1487351704,"201051344000569","219011344069620",29.78,25.50,0,339.04,416.89,111.8,106.0,0.521,630563.6,630563.6,25807,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351739,1631109.00
02/17/2017 12:15,2,3.703,ACTIVE,217.35,357.38,59.965,1487351704,"201051344000983","219011344069620",30.22,25.50,0,338.44,417.49,113.4,107.5,0.544,621973.5,621973.5,26006,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351739,1631110.00
02/17/2017 12:15,2,3.721,ACTIVE,217.35,356.78,59.986,1487351704,"201051344001158","219011344069620",29.52,25.80,0,339.34,416.29,111.3,105.5,0.521,610271.0,610271.0,26344,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351740,1631111.00
02/17/2017 12:15,2,3.705,ACTIVE,217.58,357.08,59.954,1487351704,"201051344000576","219011344069620",29.92,24.50,0,339.04,418.09,112.3,106.5,0.521,621397.8,621397.8,25888,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351741,1631112.00
02/17/2017 12:15,2,3.490,ACTIVE,213.51,359.78,59.928,1487351704,"274151322000087","219011344069620",29.30,43.40,0,335.14,392.55,103.5,98.0,0.376,823313.4,823313.4,26224,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487351742,1631113.00
02/17/2017 12:30,2,4.445,ACTIVE,217.35,358.58,60.023,1487352603,"201051344000645","219011344069620",29.96,24.30,0,339.04,419.60,134.8,128.2,0.614,620657.9,620657.9,25924,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352604,1631114.00
02/17/2017 12:30,2,4.150,ACTIVE,213.06,362.49,60.012,1487352603,"274151322000085","219011344069620",28.35,35.40,0,336.34,394.35,119.1,113.0,0.455,850194.9,850194.9,25939,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352605,1631115.00
02/17/2017 12:30,2,4.430,ACTIVE,216.90,358.58,59.970,1487352603,"201051344000633","219011344069620",29.90,25.00,0,336.64,420.50,134.2,127.6,0.636,609502.1,609502.1,26425,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352606,1631116.00
02/17/2017 12:30,2,4.455,ACTIVE,217.35,359.48,59.986,1487352603,"201051344000469","219011344069620",29.62,23.50,0,338.74,420.20,133.6,127.1,0.632,612457.1,612457.1,26383,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352607,1631117.00
02/17/2017 12:30,2,4.080,ACTIVE,215.09,354.67,60.023,1487352603,"201051344000646","219011344069620",29.90,27.00,0,334.84,409.38,123.6,117.4,0.583,607841.2,607841.2,26295,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352608,1631118.00
02/17/2017 12:30,2,4.238,ACTIVE,213.06,354.37,60.028,1487352603,"274151322000052","219011344069620",29.32,40.20,0,333.63,396.45,125.7,119.4,0.491,879046.3,879046.3,25717,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352609,1631119.00
02/17/2017 12:30,2,4.141,ACTIVE,216.00,356.78,60.007,1487352603,"201051344000585","219011344069620",30.06,26.80,0,337.84,413.29,126.0,119.7,0.588,618364.9,618364.9,26454,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352610,1631120.00
02/17/2017 12:30,2,4.082,ACTIVE,214.87,355.28,60.007,1487352603,"201051344001230","219011344069620",30.04,22.80,0,334.54,410.58,124.2,117.9,0.583,611332.4,611332.4,26145,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352611,1631121.00
02/17/2017 12:30,2,4.053,ACTIVE,216.22,356.78,59.991,1487352603,"201051344000582","219011344069620",30.38,26.80,0,337.24,414.79,124.7,118.4,0.575,603190.4,603190.4,26331,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352612,1631122.00
02/17/2017 12:30,2,4.150,ACTIVE,215.32,354.97,60.034,1487352603,"201051344000955","219011344069620",30.04,27.30,0,334.84,409.08,126.2,119.9,0.601,618768.1,618768.1,26260,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352613,1631123.00
02/17/2017 12:30,2,2.811,ACTIVE,213.06,439.13,59.981,1487352603,"274151322000094","219011344069620",40.49,38.20,0,407.87,470.09,115.8,109.8,0.451,723366.4,723366.4,26639,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352613,1631124.00
02/17/2017 12:30,2,4.514,ACTIVE,217.80,359.48,59.975,1487352603,"201051344000579","219011344069620",30.30,25.50,0,339.04,420.50,138.4,131.7,0.654,628005.8,628005.8,26242,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352614,1631125.00
02/17/2017 12:30,2,4.217,ACTIVE,215.09,354.97,60.028,1487352603,"201051344000890","219011344069620",30.02,23.80,0,335.74,410.28,128.2,121.8,0.592,615161.5,615161.5,26349,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352615,1631126.00
02/17/2017 12:30,2,4.184,ACTIVE,215.77,356.48,60.012,1487352603,"201051344000438","219011344069620",30.30,24.80,0,337.54,409.68,128.4,122.0,0.605,616271.6,616271.6,26336,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352616,1631127.00
02/17/2017 12:30,2,4.195,ACTIVE,215.32,351.07,59.949,1487352603,"201051344000417","219011344069620",19.58,23.80,0,318.61,396.75,83.2,78.4,0.393,598301.5,598301.5,26569,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352617,1631128.00
02/17/2017 12:30,2,4.342,ACTIVE,212.61,348.96,59.981,1487352603,"274151322000083","219011344069620",29.56,32.60,0,334.54,397.96,130.0,123.6,0.517,870431.7,870431.7,25768,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352618,1631129.00
02/17/2017 12:30,2,4.602,ACTIVE,213.51,359.78,60.002,1487352603,"274151322000076","219011344069620",30.14,37.00,0,335.74,400.66,140.2,133.4,0.557,927800.4,927800.4,25869,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352619,1631130.00
02/17/2017 12:30,2,4.715,ACTIVE,216.67,358.28,60.002,1487352603,"201051344000868","219011344069620",29.76,24.30,0,338.44,420.50,142.2,135.3,0.654,610854.2,610854.2,26410,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352620,1631131.00
02/17/2017 12:30,2,4.666,ACTIVE,212.61,359.18,59.986,1487352603,"274151322000095","219011344069620",30.00,34.30,0,334.24,402.16,141.7,134.8,0.530,918997.2,918997.2,25976,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352621,1631132.00
02/17/2017 12:30,2,4.945,ACTIVE,217.80,356.78,60.002,1487352603,"201051344000988","219011344069620",19.46,24.50,0,325.52,398.26,97.5,92.2,0.455,571293.0,571293.0,26446,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352622,1631133.00
02/17/2017 12:30,2,4.580,ACTIVE,215.77,356.78,60.023,1487352603,"201051344001025","219011344069620",30.00,27.00,0,337.24,413.59,139.1,132.4,0.636,615966.7,615966.7,26524,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352622,1631134.00
02/17/2017 12:30,2,5.189,ACTIVE,218.03,361.89,60.012,1487352603,"201051344000458","219011344069620",30.34,26.50,0,339.04,420.50,159.4,151.9,0.756,621112.6,621112.6,26071,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352623,1631135.00
02/17/2017 12:30,2,5.221,ACTIVE,218.71,363.99,59.959,1487352603,"201051344000853","219011344069620",30.20,25.00,0,340.25,421.10,159.8,152.3,0.751,620839.2,620839.2,25919,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352624,1631136.00
02/17/2017 12:30,2,4.732,ACTIVE,215.54,358.88,59.975,1487352603,"201051344000685","219011344069620",30.53,22.50,0,336.94,409.38,146.4,139.4,0.698,616176.8,616176.8,26218,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352625,1631137.00
02/17/2017 12:30,2,4.678,ACTIVE,216.22,358.28,59.991,1487352603,"201051344000917","219011344069620",29.98,27.80,0,336.94,410.58,142.0,135.1,0.667,613449.8,613449.8,26198,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352626,1631138.00
02/17/2017 12:30,2,4.596,ACTIVE,215.54,356.48,59.938,1487352603,"201051344001145","219011344069620",30.20,24.50,0,337.54,409.68,140.4,133.6,0.641,620060.6,620060.6,26065,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352627,1631139.00
02/17/2017 12:30,2,4.398,ACTIVE,216.45,359.48,59.986,1487352603,"201051344000651","219011344069620",29.88,26.30,0,337.54,415.09,133.2,126.6,0.619,611007.4,611007.4,26395,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352628,1631140.00
02/17/2017 12:30,2,4.312,ACTIVE,212.61,360.08,59.981,1487352603,"274151322000088","219011344069620",29.42,36.00,0,333.63,395.55,128.5,122.1,0.486,834517.8,834517.8,25981,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352629,1631141.00
02/17/2017 12:30,2,2.877,ACTIVE,213.51,431.92,59.991,1487352603,"274151322000068","219011344069620",40.59,38.20,0,409.98,470.69,118.8,112.8,0.451,724110.3,724110.3,26539,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352630,1631142.00
02/17/2017 12:30,2,4.137,ACTIVE,215.77,355.58,59.991,1487352603,"201051344001135","219011344069620",30.08,28.00,0,337.24,409.68,126.0,119.7,0.592,606432.2,606432.2,26446,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352631,1631143.00
02/17/2017 12:30,2,4.508,ACTIVE,215.77,358.88,59.965,1487352603,"201051344000594","219011344069620",29.98,25.00,0,337.54,421.40,136.9,130.2,0.632,623016.6,623016.6,26321,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352632,1631144.00
02/17/2017 12:30,2,4.166,ACTIVE,215.77,355.58,59.954,1487352603,"201051344001203","219011344069620",29.74,25.30,0,338.44,413.29,125.5,119.3,0.592,614601.7,614601.7,26459,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352633,1631145.00
02/17/2017 12:30,2,4.193,ACTIVE,212.83,349.86,60.007,1487352603,"274151322000054","219011344069620",28.59,39.30,0,334.24,395.25,121.2,115.1,0.468,851773.4,851773.4,25895,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352634,1631146.00
02/17/2017 12:30,2,4.398,ACTIVE,216.45,356.48,59.996,1487352603,"201051344000867","219011344069620",30.24,27.00,0,337.54,419.60,134.6,128.0,0.619,609679.9,609679.9,26464,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352635,1631147.00
02/17/2017 12:30,2,4.072,ACTIVE,215.77,356.48,59.970,1487352603,"201051344001093","219011344069620",29.90,25.00,0,337.54,409.38,123.3,117.1,0.561,612253.9,612253.9,26298,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352636,1631148.00
02/17/2017 12:30,2,4.488,ACTIVE,216.90,358.88,59.991,1487352603,"201051344000900","219011344069620",29.96,25.30,0,337.84,420.20,136.2,129.5,0.619,629059.3,629059.3,25827,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352637,1631149.00
02/17/2017 12:30,2,4.469,ACTIVE,216.90,359.48,60.007,1487352603,"201051344000648","219011344069620",29.76,22.80,0,338.14,420.80,134.7,128.1,0.628,618575.8,618575.8,25914,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352638,1631150.00
02/17/2017 12:30,2,4.479,ACTIVE,217.13,358.88,59.954,1487352603,"201051344000569","219011344069620",29.68,25.50,0,338.14,419.90,134.6,128.0,0.628,630593.0,630593.0,25808,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352639,1631151.00
02/17/2017 12:30,2,4.484,ACTIVE,217.35,357.68,60.034,1487352603,"201051344000983","219011344069620",29.94,26.00,0,338.14,421.10,136.0,129.3,0.650,622003.1,622003.1,26007,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352640,1631152.00
02/17/2017 12:30,2,4.461,ACTIVE,217.35,357.98,59.991,1487352603,"201051344001158","219011344069620",29.54,25.80,0,339.04,419.90,133.5,127.0,0.623,610300.0,610300.0,26345,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352640,1631153.00
02/17/2017 12:30,2,4.412,ACTIVE,217.58,360.08,59.959,1487352603,"201051344000576","219011344069620",30.18,24.50,0,338.14,420.80,134.8,128.2,0.628,621427.1,621427.1,25889,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352641,1631154.00
02/17/2017 12:30,2,4.188,ACTIVE,213.06,357.38,59.996,1487352603,"274151322000087","219011344069620",29.22,46.80,0,333.93,396.15,124.0,117.7,0.460,823340.2,823340.2,26225,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487352642,1631155.00
02/17/2017 12:45,2,6.625,ACTIVE,219.61,369.10,60.018,1487353503,"201051344000645","219011344069620",29.52,25.30,0,339.04,434.93,198.1,189.3,0.897,620697.0,620697.0,25925,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353504,1631156.00
02/17/2017 12:45,2,6.033,ACTIVE,214.41,371.51,60.023,1487353503,"274151322000085","219011344069620",27.63,37.00,0,332.43,407.27,168.8,161.0,0.641,850229.3,850229.3,25940,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353505,1631157.00
02/17/2017 12:45,2,7.059,ALERT,219.16,368.50,59.981,1487353503,"201051344000633","219011344069620",28.92,26.80,0,308.69,519.69,206.6,197.5,0.959,609540.5,609540.5,26426,0,0,0,L,1122011218,0,124.72,124.94,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353507,1631158.00
02/17/2017 12:45,2,6.900,ACTIVE,220.29,369.70,60.012,1487353503,"201051344000469","219011344069620",29.18,25.00,0,337.54,433.42,203.8,194.8,0.946,612495.9,612495.9,26384,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353508,1631159.00
02/17/2017 12:45,2,6.053,ACTIVE,216.67,361.59,59.981,1487353503,"201051344000646","219011344069620",29.38,29.00,0,333.93,429.22,180.0,171.8,0.840,607876.5,607876.5,26296,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353508,1631160.00
02/17/2017 12:45,2,6.406,ACTIVE,214.19,356.78,60.023,1487353503,"274151322000052","219011344069620",28.80,42.30,0,333.63,411.78,186.8,178.3,0.729,879082.6,879082.6,25718,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353509,1631161.00
02/17/2017 12:45,2,6.037,ACTIVE,217.58,364.59,59.954,1487353503,"201051344000585","219011344069620",29.44,28.00,0,336.04,428.61,180.2,172.0,0.835,618400.7,618400.7,26455,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353510,1631162.00
02/17/2017 12:45,2,5.953,ACTIVE,216.22,360.69,60.018,1487353503,"201051344001230","219011344069620",29.72,24.80,0,333.33,431.32,179.2,171.0,0.831,611367.7,611367.7,26146,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353511,1631163.00
02/17/2017 12:45,2,6.240,ACTIVE,218.03,364.89,60.028,1487353503,"201051344000582","219011344069620",29.58,28.80,0,336.04,431.62,187.0,178.6,0.853,603225.8,603225.8,26332,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353512,1631164.00
02/17/2017 12:45,2,6.416,ACTIVE,216.90,362.19,60.034,1487353503,"201051344000955","219011344069620",29.66,28.30,0,334.24,427.41,192.7,184.1,0.902,618803.7,618803.7,26261,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353513,1631165.00
02/17/2017 12:45,2,4.674,ALERT,214.41,442.14,60.002,1487353503,"274151322000094","219011344069620",39.70,40.20,0,302.07,522.99,187.1,178.7,0.716,723395.8,723395.8,26640,0,0,0,L,1151911521,0,122.46,124.04,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353515,1631166.00
02/17/2017 12:45,2,7.023,ACTIVE,220.52,372.11,59.975,1487353503,"201051344000579","219011344069620",29.42,26.80,0,338.74,434.02,209.2,200.0,0.977,628044.8,628044.8,26243,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353516,1631167.00
02/17/2017 12:45,2,6.150,ACTIVE,216.45,362.79,59.959,1487353503,"201051344000890","219011344069620",29.12,25.50,0,333.03,428.61,181.4,173.1,0.831,615197.3,615197.3,26350,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353517,1631168.00
02/17/2017 12:45,2,5.859,ACTIVE,217.13,363.99,60.002,1487353503,"201051344000438","219011344069620",29.42,26.80,0,335.74,429.52,174.5,166.5,0.818,616307.5,616307.5,26337,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353517,1631169.00
02/17/2017 12:45,2,5.598,ACTIVE,216.45,354.97,60.028,1487353503,"201051344000417","219011344069620",19.02,26.00,0,319.51,406.07,107.8,102.1,0.499,598324.7,598324.7,26570,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353518,1631170.00
02/17/2017 12:45,2,5.795,ALERT,213.51,372.41,59.996,1487353503,"274151322000083","219011344069620",29.08,35.20,0,303.28,530.81,170.6,162.7,0.681,870467.9,870467.9,25769,0,0,0,L,1151911521,0,122.46,123.36,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353520,1631171.00
02/17/2017 12:45,2,5.900,ALERT,214.64,364.59,59.981,1487353503,"274151322000076","219011344069620",29.56,39.50,0,303.28,523.29,176.5,168.4,0.689,927839.3,927839.3,25870,0,0,0,L,1151911521,0,123.14,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353522,1631172.00
02/17/2017 12:45,2,6.029,ACTIVE,218.26,366.40,59.991,1487353503,"201051344000868","219011344069620",29.40,25.00,0,336.94,435.53,179.4,171.2,0.813,610893.3,610893.3,26411,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353523,1631173.00
02/17/2017 12:45,2,5.789,ACTIVE,213.74,373.01,59.991,1487353503,"274151322000095","219011344069620",29.70,36.80,0,332.13,418.39,174.2,166.2,0.663,919036.3,919036.3,25977,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353524,1631174.00
