ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 12:45,2,6.672,ACTIVE,219.84,363.39,60.044,1487353503,"201051344000988","219011344069620",19.06,25.50,0,339.34,414.19,128.8,122.3,0.601,571319.0,571319.0,26447,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353525,1631175.00
02/17/2017 12:45,2,6.123,ACTIVE,217.58,363.69,60.002,1487353503,"201051344001025","219011344069620",29.28,28.80,0,336.34,429.82,181.7,173.4,0.835,616002.9,616002.9,26525,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353525,1631176.00
02/17/2017 12:45,2,6.635,ACTIVE,220.06,370.90,59.965,1487353503,"201051344000458","219011344069620",29.56,27.00,0,338.14,434.33,198.3,189.5,0.955,621152.0,621152.0,26072,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353526,1631177.00
02/17/2017 12:45,2,6.246,ACTIVE,220.29,369.10,59.954,1487353503,"201051344000853","219011344069620",29.48,25.80,0,339.65,434.33,186.2,177.7,0.853,620878.8,620878.8,25920,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353527,1631178.00
02/17/2017 12:45,2,5.562,ACTIVE,216.45,360.38,59.996,1487353503,"201051344000685","219011344069620",29.46,24.80,0,332.73,428.01,165.9,158.2,0.782,616212.9,616212.9,26219,0,0,0,L,1122011218,0,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353528,1631179.00
02/17/2017 12:45,2,5.104,ACTIVE,216.90,359.78,60.012,1487353503,"201051344000917","219011344069620",29.46,29.30,0,336.94,429.82,152.2,144.9,0.716,613485.6,613485.6,26199,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353529,1631180.00
02/17/2017 12:45,2,4.996,ACTIVE,215.77,359.18,59.986,1487353503,"201051344001145","219011344069620",29.28,27.50,0,335.14,430.12,148.2,141.1,0.685,620096.5,620096.5,26066,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353530,1631181.00
02/17/2017 12:45,2,5.021,ACTIVE,216.90,356.18,59.996,1487353503,"201051344000651","219011344069620",29.20,27.00,0,337.54,430.12,148.4,141.3,0.663,611043.6,611043.6,26396,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353531,1631182.00
02/17/2017 12:45,2,5.326,ALERT,213.74,348.66,59.981,1487353503,"274151322000088","219011344069620",28.57,38.40,0,303.58,523.90,154.1,146.8,0.583,834553.3,834553.3,25982,0,0,0,L,1151911521,0,123.36,123.14,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353533,1631183.00
02/17/2017 12:45,2,4.482,ALERT,215.54,428.31,60.007,1487353503,"274151322000068","219011344069620",39.90,39.30,0,301.47,526.00,181.1,172.9,0.698,724140.3,724140.3,26540,0,0,0,L,1151911521,0,123.59,124.27,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353535,1631184.00
02/17/2017 12:45,2,8.225,ACTIVE,219.16,370.30,59.959,1487353503,"201051344001135","219011344069620",29.00,29.80,0,336.34,429.22,241.6,231.3,1.114,606468.2,606468.2,26447,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353536,1631185.00
02/17/2017 12:45,2,7.949,ACTIVE,219.61,368.80,59.996,1487353503,"201051344000594","219011344069620",31.53,26.80,0,336.34,435.83,253.2,242.5,1.140,623056.3,623056.3,26322,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353537,1631186.00
02/17/2017 12:45,2,8.262,ACTIVE,219.61,371.51,60.023,1487353503,"201051344001203","219011344069620",29.26,27.30,0,337.54,430.12,244.7,234.3,1.123,614638.0,614638.0,26460,0,0,0,L,1122011218,0,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353538,1631187.00
02/17/2017 12:45,2,8.633,ACTIVE,215.32,380.22,60.007,1487353503,"274151322000054","219011344069620",27.35,41.50,0,332.43,407.87,238.9,228.7,0.897,851808.8,851808.8,25896,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353539,1631188.00
02/17/2017 12:45,2,7.303,ACTIVE,219.61,370.90,59.959,1487353503,"201051344000867","219011344069620",30.26,27.50,0,337.54,433.72,223.7,214.0,0.999,609719.3,609719.3,26465,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353540,1631189.00
02/17/2017 12:45,2,6.510,ACTIVE,218.26,366.70,59.944,1487353503,"201051344001093","219011344069620",29.44,27.30,0,336.04,430.42,193.9,185.2,0.866,612289.8,612289.8,26299,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353541,1631190.00
02/17/2017 12:45,2,5.951,ACTIVE,219.16,367.30,59.991,1487353503,"201051344000900","219011344069620",30.08,26.30,0,338.14,434.93,181.1,172.9,0.822,629099.4,629099.4,25828,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353541,1631191.00
02/17/2017 12:45,2,5.686,ALERT,218.71,363.99,60.034,1487353503,"201051344000648","219011344069620",29.88,22.50,0,311.09,520.59,172.1,164.2,0.787,618615.2,618615.2,25915,0,0,0,L,1122011218,0,123.81,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353543,1631192.00
02/17/2017 12:45,2,6.184,ACTIVE,219.16,367.90,59.975,1487353503,"201051344000569","219011344069620",29.32,27.00,0,338.14,435.53,183.8,175.4,0.862,630632.7,630632.7,25809,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353544,1631193.00
02/17/2017 12:45,2,6.703,ACTIVE,219.84,367.90,60.012,1487353503,"201051344000983","219011344069620",29.80,27.00,0,338.44,439.13,202.4,193.4,0.959,622043.1,622043.1,26008,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353545,1631194.00
02/17/2017 12:45,2,7.525,ACTIVE,220.52,367.90,60.007,1487353503,"201051344001158","219011344069620",28.09,26.50,0,338.74,431.92,214.0,204.6,0.986,610339.2,610339.2,26346,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353546,1631195.00
02/17/2017 12:45,2,7.977,ACTIVE,221.19,373.31,60.023,1487353503,"201051344000576","219011344069620",29.26,25.00,0,338.44,435.23,236.3,226.2,1.083,621466.9,621466.9,25890,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353547,1631196.00
02/17/2017 12:45,2,7.521,ACTIVE,214.64,357.98,59.975,1487353503,"274151322000087","219011344069620",27.97,50.80,0,331.53,407.87,213.0,203.6,0.795,823376.6,823376.6,26226,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487353548,1631197.00
02/17/2017 13:00,2,8.568,ACTIVE,221.87,374.81,59.959,1487354403,"201051344000645","219011344069620",27.77,28.80,0,340.25,431.92,240.9,230.6,1.065,620752.8,620752.8,25926,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354405,1631198.00
02/17/2017 13:00,2,7.852,ACTIVE,215.09,380.82,60.012,1487354403,"274151322000085","219011344069620",25.41,43.00,0,334.24,406.97,202.0,193.0,0.756,850277.6,850277.6,25941,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354405,1631199.00
02/17/2017 13:00,2,8.477,ACTIVE,220.74,374.81,59.949,1487354403,"201051344000633","219011344069620",27.63,30.30,0,336.64,430.72,237.2,227.0,1.105,609595.8,609595.8,26428,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354406,1631200.00
02/17/2017 13:00,2,8.414,ACTIVE,222.10,376.31,59.959,1487354403,"201051344000469","219011344069620",27.95,29.50,0,339.34,433.12,238.2,227.9,1.100,612551.3,612551.3,26385,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354407,1631201.00
02/17/2017 13:00,2,7.408,ACTIVE,217.80,366.40,59.938,1487354403,"201051344000646","219011344069620",27.81,32.80,0,332.43,427.41,208.7,199.5,0.977,607926.0,607926.0,26297,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354408,1631202.00
02/17/2017 13:00,2,7.920,ACTIVE,215.54,374.51,60.023,1487354403,"274151322000052","219011344069620",27.39,49.00,0,333.63,407.27,219.7,210.1,0.849,879134.5,879134.5,25719,0,0,0,L,1151911521,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354409,1631203.00
02/17/2017 13:00,2,7.488,ACTIVE,218.93,367.90,60.018,1487354403,"201051344000585","219011344069620",27.99,32.80,0,335.14,432.22,212.1,202.7,0.986,618451.1,618451.1,26456,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354410,1631204.00
02/17/2017 13:00,2,7.277,ACTIVE,217.35,363.39,59.917,1487354403,"201051344001230","219011344069620",28.37,30.30,0,333.93,425.61,209.0,199.8,0.990,611417.2,611417.2,26147,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354411,1631205.00
02/17/2017 13:00,2,7.348,ACTIVE,218.93,368.20,59.975,1487354403,"201051344000582","219011344069620",28.11,32.20,0,335.74,432.52,209.1,199.9,0.915,603275.4,603275.4,26333,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354412,1631206.00
02/17/2017 13:00,2,7.342,ACTIVE,217.58,365.19,59.954,1487354403,"201051344000955","219011344069620",28.17,33.00,0,334.24,424.41,209.4,200.2,0.999,618853.5,618853.5,26262,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354413,1631207.00
02/17/2017 13:00,2,5.342,ALERT,215.09,422.60,59.996,1487354403,"274151322000094","219011344069620",37.91,44.80,0,387.14,518.49,204.7,195.7,0.787,723443.3,723443.3,26642,0,0,0,L,1151911521,0,122.91,124.49,0001,38,0,0,0,0,0,0,245,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354415,1631208.00
02/17/2017 13:00,2,8.420,ACTIVE,222.10,376.62,60.012,1487354403,"201051344000579","219011344069620",27.91,31.30,0,340.25,434.33,238.1,227.9,1.100,628100.2,628100.2,26244,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354416,1631209.00
02/17/2017 13:00,2,7.389,ACTIVE,217.58,367.00,59.944,1487354403,"201051344000890","219011344069620",27.93,30.50,0,334.84,426.21,209.0,199.8,0.959,615247.0,615247.0,26351,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354417,1631210.00
02/17/2017 13:00,2,7.377,ACTIVE,218.26,368.80,60.012,1487354403,"201051344000438","219011344069620",28.17,31.00,0,334.84,427.41,210.4,201.2,0.977,616357.5,616357.5,26338,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354418,1631211.00
02/17/2017 13:00,2,7.262,ACTIVE,218.03,358.88,59.944,1487354403,"201051344000417","219011344069620",18.39,29.80,0,318.30,398.86,135.2,128.6,0.623,598356.7,598356.7,26571,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354418,1631212.00
02/17/2017 13:00,2,7.965,ACTIVE,214.64,376.62,59.981,1487354403,"274151322000083","219011344069620",27.35,41.50,0,332.13,406.97,220.5,210.9,0.884,870520.0,870520.0,25771,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354419,1631213.00
02/17/2017 13:00,2,8.307,ACTIVE,216.00,367.60,59.981,1487354403,"274151322000076","219011344069620",28.17,46.80,0,334.54,406.97,236.8,226.6,0.902,927894.8,927894.8,25872,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354420,1631214.00
02/17/2017 13:00,2,8.549,ACTIVE,220.29,372.11,60.028,1487354403,"201051344000868","219011344069620",27.41,30.00,0,336.64,428.91,237.2,227.1,1.065,610948.7,610948.7,26412,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354421,1631215.00
02/17/2017 13:00,2,8.430,ACTIVE,214.64,357.08,59.970,1487354403,"274151322000095","219011344069620",27.67,44.80,0,332.73,407.87,236.3,226.1,0.906,919091.6,919091.6,25978,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354422,1631216.00
02/17/2017 13:00,2,8.518,ACTIVE,221.87,369.10,60.012,1487354403,"201051344000988","219011344069620",18.01,28.30,0,340.55,414.49,155.4,148.1,0.716,571355.7,571355.7,26448,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354423,1631217.00
02/17/2017 13:00,2,7.412,ACTIVE,218.71,366.40,59.991,1487354403,"201051344001025","219011344069620",28.33,32.80,0,336.04,432.52,212.6,203.3,0.955,616053.4,616053.4,26526,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354424,1631218.00
02/17/2017 13:00,2,8.547,ACTIVE,221.64,376.01,59.975,1487354403,"201051344000458","219011344069620",27.85,30.80,0,339.95,433.42,240.9,230.6,1.123,621208.0,621208.0,26073,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354425,1631219.00
02/17/2017 13:00,2,8.533,ACTIVE,222.32,377.22,59.996,1487354403,"201051344000853","219011344069620",28.11,30.80,0,341.15,433.72,242.7,232.3,1.114,620935.1,620935.1,25921,0,0,0,L,1122011218,0,126.53,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354426,1631220.00
02/17/2017 13:00,2,7.447,ACTIVE,217.35,366.70,60.023,1487354403,"201051344000685","219011344069620",28.07,30.00,0,333.03,424.41,211.6,202.3,0.999,616263.1,616263.1,26220,0,0,0,L,1122011218,0,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354427,1631221.00
02/17/2017 13:00,2,7.352,ACTIVE,218.71,366.40,59.996,1487354403,"201051344000917","219011344069620",28.27,33.00,0,336.04,431.32,210.4,201.2,0.986,613535.6,613535.6,26200,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354428,1631222.00
02/17/2017 13:00,2,7.311,ACTIVE,217.58,364.89,59.896,1487354403,"201051344001145","219011344069620",28.57,31.30,0,334.54,425.01,211.4,202.1,0.959,620146.5,620146.5,26067,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354429,1631223.00
02/17/2017 13:00,2,7.459,ACTIVE,219.16,370.30,59.996,1487354403,"201051344000651","219011344069620",28.15,30.80,0,337.24,428.01,212.6,203.3,0.959,611094.2,611094.2,26397,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354429,1631224.00
02/17/2017 13:00,2,7.816,ACTIVE,215.09,356.78,59.959,1487354403,"274151322000088","219011344069620",27.00,44.80,0,333.93,406.67,213.5,204.1,0.795,834604.2,834604.2,25984,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354430,1631225.00
02/17/2017 13:00,2,5.340,ALERT,216.22,435.53,60.012,1487354403,"274151322000068","219011344069620",38.19,44.80,0,304.78,524.50,205.5,196.4,0.791,724186.1,724186.1,26542,0,0,0,L,1151911521,0,123.81,124.49,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354432,1631226.00
02/17/2017 13:00,2,7.459,ACTIVE,218.71,367.00,60.002,1487354403,"201051344001135","219011344069620",27.77,33.30,0,336.04,426.81,209.8,200.5,0.959,606518.1,606518.1,26448,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354433,1631227.00
02/17/2017 13:00,2,8.504,ACTIVE,219.61,374.81,59.986,1487354403,"201051344000594","219011344069620",27.79,32.00,0,333.33,429.52,239.3,229.1,1.087,623112.0,623112.0,26323,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354434,1631228.00
02/17/2017 13:00,2,7.408,ACTIVE,218.71,367.00,59.996,1487354403,"201051344001203","219011344069620",28.29,31.30,0,336.94,428.91,212.3,203.0,0.990,614688.4,614688.4,26461,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354435,1631229.00
02/17/2017 13:00,2,7.930,ACTIVE,215.09,380.22,59.996,1487354403,"274151322000054","219011344069620",25.64,48.80,0,333.33,408.18,205.9,196.8,0.765,851858.1,851858.1,25897,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354436,1631230.00
02/17/2017 13:00,2,8.400,ACTIVE,220.52,370.30,59.965,1487354403,"201051344000867","219011344069620",27.83,33.30,0,334.54,431.02,236.8,226.6,1.047,609774.7,609774.7,26466,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354437,1631231.00
02/17/2017 13:00,2,7.283,ACTIVE,218.71,367.60,60.028,1487354403,"201051344001093","219011344069620",28.33,31.00,0,336.64,427.71,208.8,199.7,0.950,612339.5,612339.5,26300,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354438,1631232.00
02/17/2017 13:00,2,8.645,ACTIVE,221.42,375.41,59.981,1487354403,"201051344000900","219011344069620",27.77,31.50,0,336.94,432.22,243.1,232.7,1.087,629155.8,629155.8,25829,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354438,1631233.00
02/17/2017 13:00,2,8.393,ACTIVE,220.97,375.11,59.996,1487354403,"201051344000648","219011344069620",28.15,26.80,0,338.74,433.72,239.0,228.8,1.074,618671.0,618671.0,25917,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354439,1631234.00
02/17/2017 13:00,2,8.543,ACTIVE,221.64,376.01,59.996,1487354403,"201051344000569","219011344069620",27.79,30.80,0,339.04,433.12,240.3,230.0,1.096,630688.6,630688.6,25810,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354440,1631235.00
02/17/2017 13:00,2,8.447,ACTIVE,221.87,376.31,60.012,1487354403,"201051344000983","219011344069620",28.33,30.30,0,338.74,432.82,242.2,231.9,1.123,622099.3,622099.3,26009,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354441,1631236.00
02/17/2017 13:00,2,8.572,ACTIVE,221.87,373.91,60.012,1487354403,"201051344001158","219011344069620",27.04,30.30,0,339.65,433.42,234.6,224.5,1.078,610394.3,610394.3,26347,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354442,1631237.00
02/17/2017 13:00,2,8.418,ACTIVE,221.64,374.81,59.954,1487354403,"201051344000576","219011344069620",28.07,30.50,0,339.65,433.42,239.3,229.1,1.096,621522.7,621522.7,25891,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354443,1631238.00
02/17/2017 13:00,2,7.807,ACTIVE,214.87,359.78,60.007,1487354403,"274151322000087","219011344069620",27.21,58.80,0,330.03,406.67,215.1,205.7,0.831,823427.7,823427.7,26227,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487354444,1631239.00
02/17/2017 13:15,2,8.518,ACTIVE,221.19,376.31,59.975,1487355303,"201051344000645","219011344069620",27.35,34.00,0,340.25,428.01,235.8,225.7,1.056,620809.7,620809.7,25927,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355304,1631240.00
02/17/2017 13:15,2,7.709,ACTIVE,215.32,379.32,59.975,1487355303,"274151322000085","219011344069620",24.99,47.30,0,336.04,396.75,195.1,186.4,0.742,850324.9,850324.9,25942,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355305,1631241.00
02/17/2017 13:15,2,8.439,ACTIVE,220.29,373.91,59.991,1487355303,"201051344000633","219011344069620",27.31,35.20,0,339.34,423.81,233.4,223.4,1.092,609651.9,609651.9,26429,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355306,1631242.00
02/17/2017 13:15,2,8.344,ACTIVE,221.87,374.81,59.975,1487355303,"201051344000469","219011344069620",27.53,32.80,0,340.25,428.61,232.8,222.7,1.065,612607.4,612607.4,26386,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355307,1631243.00
02/17/2017 13:15,2,7.365,ACTIVE,217.35,367.60,59.991,1487355303,"201051344000646","219011344069620",27.59,35.80,0,334.54,412.08,205.9,196.8,0.963,607975.5,607975.5,26298,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355308,1631244.00
02/17/2017 13:15,2,7.830,ACTIVE,215.09,379.92,59.986,1487355303,"274151322000052","219011344069620",27.15,54.30,0,334.54,400.36,215.2,205.8,0.831,879186.4,879186.4,25720,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355309,1631245.00
02/17/2017 13:15,2,7.420,ACTIVE,218.71,368.80,59.991,1487355303,"201051344000585","219011344069620",27.83,35.60,0,336.04,415.69,209.2,200.0,0.972,618501.3,618501.3,26457,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355310,1631246.00
02/17/2017 13:15,2,7.117,ACTIVE,217.35,367.90,59.975,1487355303,"201051344001230","219011344069620",28.59,32.00,0,335.44,412.08,205.9,196.8,0.963,611466.8,611466.8,26148,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355311,1631247.00
02/17/2017 13:15,2,7.357,ACTIVE,218.48,367.90,59.991,1487355303,"201051344000582","219011344069620",27.73,35.40,0,336.04,417.19,206.8,197.6,0.932,603325.0,603325.0,26334,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355312,1631248.00
02/17/2017 13:15,2,7.373,ACTIVE,217.58,366.40,60.002,1487355303,"201051344000955","219011344069620",27.63,36.00,0,335.74,411.78,206.3,197.2,0.977,618903.1,618903.1,26263,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355313,1631249.00
02/17/2017 13:15,2,5.244,ACTIVE,215.09,412.68,59.996,1487355303,"274151322000094","219011344069620",38.07,49.30,0,382.03,457.17,203.0,194.0,0.795,723492.0,723492.0,26644,0,0,0,L,1151911521,0,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355314,1631250.00
02/17/2017 13:15,2,8.396,ACTIVE,221.64,373.91,59.991,1487355303,"201051344000579","219011344069620",27.55,36.00,0,341.15,429.22,234.2,224.1,1.087,628156.5,628156.5,26245,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355315,1631251.00
02/17/2017 13:15,2,7.256,ACTIVE,217.35,365.19,59.996,1487355303,"201051344000890","219011344069620",28.17,33.30,0,335.74,411.78,206.9,197.7,0.941,615296.6,615296.6,26352,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355315,1631252.00
02/17/2017 13:15,2,7.254,ACTIVE,218.03,367.90,59.991,1487355303,"201051344000438","219011344069620",28.33,34.50,0,335.14,415.69,208.1,198.9,0.968,616407.4,616407.4,26339,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355316,1631253.00
02/17/2017 13:15,2,7.176,ACTIVE,217.58,358.58,59.970,1487355303,"201051344000417","219011344069620",18.41,32.60,0,338.44,389.24,134.1,127.5,0.623,598388.5,598388.5,26572,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355317,1631254.00
02/17/2017 13:15,2,7.916,ACTIVE,214.41,360.99,59.991,1487355303,"274151322000083","219011344069620",27.21,45.00,0,333.63,400.96,218.2,208.7,0.853,870572.3,870572.3,25772,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355318,1631255.00
02/17/2017 13:15,2,8.303,ACTIVE,216.00,363.99,59.996,1487355303,"274151322000076","219011344069620",27.79,51.00,0,334.24,403.67,233.5,223.4,0.910,927951.0,927951.0,25873,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355319,1631256.00
02/17/2017 13:15,2,8.434,ACTIVE,219.84,369.70,59.981,1487355303,"201051344000868","219011344069620",27.23,34.30,0,339.95,424.41,232.5,222.5,1.074,611004.6,611004.6,26413,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355320,1631257.00
02/17/2017 13:15,2,8.346,ACTIVE,214.87,358.88,59.981,1487355303,"274151322000095","219011344069620",27.59,48.00,0,331.53,405.17,233.1,223.0,0.893,919147.6,919147.6,25979,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355321,1631258.00
02/17/2017 13:15,2,8.367,ACTIVE,221.64,367.30,59.986,1487355303,"201051344000988","219011344069620",17.89,33.30,0,342.95,405.17,151.6,144.4,0.698,571392.2,571392.2,26449,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355322,1631259.00
02/17/2017 13:15,2,7.416,ACTIVE,218.48,366.40,59.981,1487355303,"201051344001025","219011344069620",27.87,35.80,0,336.04,415.09,209.3,200.1,0.946,616103.7,616103.7,26527,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355323,1631260.00
02/17/2017 13:15,2,8.512,ACTIVE,221.64,375.41,59.981,1487355303,"201051344000458","219011344069620",27.43,35.00,0,339.95,428.01,236.7,226.5,1.096,621264.9,621264.9,26074,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355323,1631261.00
02/17/2017 13:15,2,8.461,ACTIVE,222.10,376.92,59.996,1487355303,"201051344000853","219011344069620",27.61,35.20,0,340.85,430.12,236.5,226.4,1.092,620992.2,620992.2,25922,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355324,1631262.00
02/17/2017 13:15,2,7.326,ACTIVE,217.35,366.70,60.012,1487355303,"201051344000685","219011344069620",28.35,32.80,0,335.44,411.48,210.4,201.1,0.990,616313.4,616313.4,26221,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355325,1631263.00
02/17/2017 13:15,2,7.430,ACTIVE,218.48,366.40,59.996,1487355303,"201051344000917","219011344069620",27.59,37.00,0,336.04,414.19,207.7,198.5,0.986,613585.4,613585.4,26201,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355326,1631264.00
02/17/2017 13:15,2,7.330,ACTIVE,217.35,366.40,59.954,1487355303,"201051344001145","219011344069620",28.41,35.20,0,335.44,412.38,210.9,201.7,0.968,620196.9,620196.9,26068,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355327,1631265.00
02/17/2017 13:15,2,7.361,ACTIVE,218.71,367.90,59.996,1487355303,"201051344000651","219011344069620",28.11,35.00,0,337.84,416.29,209.5,200.3,0.937,611144.4,611144.4,26398,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355328,1631266.00
02/17/2017 13:15,2,7.770,ACTIVE,214.41,359.48,59.933,1487355303,"274151322000088","219011344069620",26.70,49.80,0,335.14,399.46,210.0,200.7,0.813,834654.6,834654.6,25985,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355329,1631267.00
02/17/2017 13:15,2,5.268,ACTIVE,216.00,432.52,59.981,1487355303,"274151322000068","219011344069620",38.15,49.00,0,384.43,456.27,202.5,193.5,0.778,724234.8,724234.8,26544,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355330,1631268.00
02/17/2017 13:15,2,7.303,ACTIVE,218.48,368.50,59.981,1487355303,"201051344001135","219011344069620",28.03,37.50,0,336.04,413.89,207.2,198.1,0.959,606567.6,606567.6,26449,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355331,1631269.00
02/17/2017 13:15,2,8.398,ACTIVE,219.39,372.11,59.986,1487355303,"201051344000594","219011344069620",27.81,35.60,0,335.74,425.61,236.6,226.4,1.078,623168.7,623168.7,26324,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355332,1631270.00
02/17/2017 13:15,2,7.352,ACTIVE,218.71,368.20,59.991,1487355303,"201051344001203","219011344069620",27.99,34.30,0,337.24,416.29,208.3,199.2,0.972,614738.4,614738.4,26462,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355333,1631271.00
02/17/2017 13:15,2,7.809,ACTIVE,214.87,356.48,60.012,1487355303,"274151322000054","219011344069620",25.29,53.50,0,335.14,398.26,199.9,191.1,0.778,851906.3,851906.3,25898,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355334,1631272.00
02/17/2017 13:15,2,8.414,ACTIVE,220.29,372.11,59.970,1487355303,"201051344000867","219011344069620",27.37,37.30,0,339.34,423.81,233.1,223.1,1.056,609830.7,609830.7,26467,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355335,1631273.00
02/17/2017 13:15,2,7.146,ACTIVE,218.48,369.10,59.981,1487355303,"201051344001093","219011344069620",28.27,34.50,0,336.94,415.39,204.6,195.5,0.932,612388.6,612388.6,26301,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355336,1631274.00
02/17/2017 13:15,2,8.605,ACTIVE,221.19,376.62,60.007,1487355303,"201051344000900","219011344069620",27.33,36.00,0,338.74,428.61,238.3,228.0,1.065,629213.1,629213.1,25830,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355337,1631275.00
02/17/2017 13:15,2,8.529,ACTIVE,220.97,374.81,59.975,1487355303,"201051344000648","219011344069620",27.19,31.30,0,339.65,427.71,234.8,224.7,1.065,618727.5,618727.5,25918,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355338,1631276.00
02/17/2017 13:15,2,8.342,ACTIVE,221.19,375.41,59.975,1487355303,"201051344000569","219011344069620",27.69,35.00,0,338.14,427.71,234.1,224.0,1.078,630745.0,630745.0,25811,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355339,1631277.00
02/17/2017 13:15,2,8.402,ACTIVE,221.64,376.62,60.002,1487355303,"201051344000983","219011344069620",27.79,35.20,0,339.95,428.61,236.4,226.2,1.100,622156.4,622156.4,26010,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355339,1631278.00
02/17/2017 13:15,2,8.391,ACTIVE,221.64,374.51,59.986,1487355303,"201051344001158","219011344069620",27.10,34.50,0,340.25,426.51,230.2,220.3,1.056,610449.7,610449.7,26348,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355340,1631279.00
02/17/2017 13:15,2,8.488,ACTIVE,221.42,374.81,59.928,1487355303,"201051344000576","219011344069620",27.19,35.20,0,339.65,429.22,233.9,223.8,1.065,621579.0,621579.0,25892,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355341,1631280.00
02/17/2017 13:15,2,7.838,ACTIVE,214.87,351.67,59.986,1487355303,"274151322000087","219011344069620",26.54,64.80,0,332.13,398.56,210.5,201.2,0.765,823478.4,823478.4,26228,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487355342,1631281.00
02/17/2017 13:30,2,8.348,ACTIVE,220.74,372.71,59.959,1487356203,"201051344000645","219011344069620",27.33,37.00,0,340.85,425.91,230.9,220.9,1.043,620865.5,620865.5,25928,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356205,1631282.00
02/17/2017 13:30,2,7.672,ACTIVE,214.64,359.48,59.975,1487356203,"274151322000085","219011344069620",24.59,52.30,0,336.64,394.65,190.9,182.3,0.734,850371.0,850371.0,25943,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356205,1631283.00
02/17/2017 13:30,2,8.270,ACTIVE,219.61,371.81,59.981,1487356203,"201051344000633","219011344069620",27.47,38.20,0,339.65,422.90,230.0,220.0,1.074,609707.3,609707.3,26430,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356206,1631284.00
02/17/2017 13:30,2,8.318,ACTIVE,221.19,376.62,59.981,1487356203,"201051344000469","219011344069620",27.10,36.50,0,340.25,426.21,228.3,218.4,1.065,612662.5,612662.5,26387,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356207,1631285.00
02/17/2017 13:30,2,7.178,ACTIVE,217.35,366.70,59.965,1487356203,"201051344000646","219011344069620",27.95,37.30,0,334.54,410.88,203.0,194.0,0.955,608024.3,608024.3,26299,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356208,1631286.00
02/17/2017 13:30,2,7.742,ACTIVE,214.64,377.22,59.970,1487356203,"274151322000052","219011344069620",26.96,58.80,0,333.93,399.46,211.5,202.2,0.818,879237.4,879237.4,25721,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356209,1631287.00
02/17/2017 13:30,2,7.307,ACTIVE,218.48,367.90,59.981,1487356203,"201051344000585","219011344069620",27.89,37.80,0,337.84,415.39,206.3,197.2,0.955,618550.9,618550.9,26458,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356210,1631288.00
02/17/2017 13:30,2,7.115,ACTIVE,216.90,367.30,59.975,1487356203,"201051344001230","219011344069620",28.29,32.60,0,336.04,410.58,203.7,194.7,0.950,611515.7,611515.7,26149,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356211,1631289.00
02/17/2017 13:30,2,7.225,ACTIVE,218.71,367.30,59.949,1487356203,"201051344000582","219011344069620",27.97,38.40,0,336.64,415.99,204.6,195.6,0.932,603374.0,603374.0,26335,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356212,1631290.00
02/17/2017 13:30,2,7.145,ACTIVE,217.58,363.99,59.933,1487356203,"201051344000955","219011344069620",28.09,37.50,0,335.74,410.28,203.1,194.1,0.968,618952.0,618952.0,26264,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356213,1631291.00
02/17/2017 13:30,2,5.146,ACTIVE,214.64,411.48,59.954,1487356203,"274151322000094","219011344069620",37.87,51.50,0,384.73,455.37,197.2,188.4,0.747,723539.8,723539.8,26645,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356214,1631292.00
02/17/2017 13:30,2,8.240,ACTIVE,221.19,374.21,59.975,1487356203,"201051344000579","219011344069620",27.93,38.00,0,340.85,427.11,233.1,223.0,1.087,628212.4,628212.4,26246,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356215,1631293.00
02/17/2017 13:30,2,7.145,ACTIVE,217.13,364.89,59.928,1487356203,"201051344000890","219011344069620",28.35,34.30,0,336.04,410.58,205.1,196.1,0.941,615345.6,615345.6,26353,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356216,1631294.00
02/17/2017 13:30,2,7.137,ACTIVE,218.03,366.10,59.996,1487356203,"201051344000438","219011344069620",28.37,36.00,0,336.04,415.39,204.9,195.8,0.955,616456.7,616456.7,26340,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356216,1631295.00
02/17/2017 13:30,2,7.127,ACTIVE,217.58,359.78,59.986,1487356203,"201051344000417","219011344069620",18.29,33.50,0,338.44,388.64,132.1,125.6,0.636,598420.1,598420.1,26573,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356217,1631296.00
02/17/2017 13:30,2,7.771,ACTIVE,214.19,379.02,59.954,1487356203,"274151322000083","219011344069620",27.25,48.80,0,335.74,399.76,214.3,204.9,0.853,870624.0,870624.0,25773,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356218,1631297.00
02/17/2017 13:30,2,8.137,ACTIVE,215.32,382.03,59.981,1487356203,"274151322000076","219011344069620",27.75,54.80,0,335.14,402.77,228.6,218.7,0.893,928006.2,928006.2,25874,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356219,1631298.00
02/17/2017 13:30,2,8.229,ACTIVE,219.39,369.70,59.975,1487356203,"201051344000868","219011344069620",27.43,36.80,0,341.15,423.50,228.7,218.8,1.021,611059.8,611059.8,26414,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356220,1631299.00
02/17/2017 13:30,2,8.191,ACTIVE,214.41,371.51,59.981,1487356203,"274151322000095","219011344069620",27.63,51.00,0,333.03,403.97,229.0,219.1,0.866,919202.8,919202.8,25980,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356221,1631300.00
02/17/2017 13:30,2,8.180,ACTIVE,221.19,367.30,59.981,1487356203,"201051344000988","219011344069620",17.97,36.30,0,342.95,402.77,148.8,141.7,0.689,571427.9,571427.9,26450,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356222,1631301.00
02/17/2017 13:30,2,7.332,ACTIVE,218.48,365.80,59.975,1487356203,"201051344001025","219011344069620",27.85,37.80,0,336.04,414.19,206.8,197.7,0.932,616153.4,616153.4,26528,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356223,1631302.00
02/17/2017 13:30,2,8.342,ACTIVE,220.97,373.01,59.965,1487356203,"201051344000458","219011344069620",27.69,38.40,0,340.55,426.81,233.9,223.8,1.096,621321.2,621321.2,26075,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356224,1631303.00
02/17/2017 13:30,2,8.275,ACTIVE,221.64,373.91,59.986,1487356203,"201051344000853","219011344069620",27.67,38.80,0,340.85,427.71,231.9,221.9,1.074,621048.2,621048.2,25923,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356225,1631304.00
02/17/2017 13:30,2,7.191,ACTIVE,217.13,367.60,59.986,1487356203,"201051344000685","219011344069620",28.51,33.80,0,335.14,410.58,207.6,198.4,0.990,616363.2,616363.2,26222,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356225,1631305.00
02/17/2017 13:30,2,7.238,ACTIVE,218.26,367.30,60.002,1487356203,"201051344000917","219011344069620",27.97,40.60,0,335.44,414.79,205.1,196.0,0.977,613634.7,613634.7,26202,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356226,1631306.00
02/17/2017 13:30,2,7.256,ACTIVE,217.35,364.89,59.975,1487356203,"201051344001145","219011344069620",28.41,37.50,0,335.74,411.78,208.7,199.5,0.955,620246.9,620246.9,26069,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356227,1631307.00
02/17/2017 13:30,2,7.234,ACTIVE,218.93,367.90,59.965,1487356203,"201051344000651","219011344069620",28.17,38.00,0,342.05,415.39,206.3,197.2,0.937,611193.9,611193.9,26399,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356228,1631308.00
02/17/2017 13:30,2,7.672,ACTIVE,214.64,353.47,59.996,1487356203,"274151322000088","219011344069620",26.42,53.30,0,335.74,398.26,205.1,196.1,0.782,834704.2,834704.2,25986,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356229,1631309.00
02/17/2017 13:30,2,5.277,ACTIVE,215.54,417.49,59.970,1487356203,"274151322000068","219011344069620",37.29,52.00,0,383.53,455.37,199.3,190.5,0.773,724282.8,724282.8,26545,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356230,1631310.00
02/17/2017 13:30,2,7.322,ACTIVE,218.48,366.10,59.975,1487356203,"201051344001135","219011344069620",27.49,40.20,0,335.74,414.49,203.9,194.9,0.937,606616.7,606616.7,26450,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356231,1631311.00
02/17/2017 13:30,2,8.168,ACTIVE,218.71,370.00,59.996,1487356203,"201051344000594","219011344069620",28.33,38.40,0,336.94,425.01,234.2,224.1,1.078,623225.0,623225.0,26325,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356232,1631312.00
02/17/2017 13:30,2,7.178,ACTIVE,218.71,368.50,59.970,1487356203,"201051344001203","219011344069620",28.29,36.30,0,338.74,414.79,205.6,196.5,0.963,614787.8,614787.8,26463,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356233,1631313.00
02/17/2017 13:30,2,7.676,ACTIVE,214.64,359.48,59.970,1487356203,"274151322000054","219011344069620",25.17,56.50,0,335.74,396.45,195.4,186.7,0.760,851953.5,851953.5,25899,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356234,1631314.00
02/17/2017 13:30,2,8.301,ACTIVE,219.61,369.10,59.975,1487356203,"201051344000867","219011344069620",27.27,40.60,0,340.55,422.60,229.4,219.5,1.065,609885.9,609885.9,26468,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356234,1631315.00
02/17/2017 13:30,2,7.078,ACTIVE,218.26,367.30,59.970,1487356203,"201051344001093","219011344069620",28.09,37.30,0,337.84,414.19,201.4,192.4,0.910,612437.1,612437.1,26302,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356235,1631316.00
