ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 13:30,2,8.418,ACTIVE,220.74,373.91,59.981,1487356203,"201051344000900","219011344069620",27.51,39.30,0,339.65,426.81,234.4,224.3,1.047,629269.6,629269.6,25831,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356236,1631317.00
02/17/2017 13:30,2,8.232,ACTIVE,220.52,373.01,59.975,1487356203,"201051344000648","219011344069620",27.77,34.80,0,339.95,424.41,231.3,221.4,1.065,618783.3,618783.3,25919,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356237,1631318.00
02/17/2017 13:30,2,8.221,ACTIVE,220.74,372.71,59.970,1487356203,"201051344000569","219011344069620",27.57,38.60,0,339.95,423.81,229.4,219.5,1.056,630800.5,630800.5,25812,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356238,1631319.00
02/17/2017 13:30,2,8.227,ACTIVE,221.19,371.81,59.949,1487356203,"201051344000983","219011344069620",27.89,38.20,0,339.95,424.11,232.2,222.2,1.069,622212.5,622212.5,26011,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356239,1631320.00
02/17/2017 13:30,2,8.277,ACTIVE,221.19,371.81,59.981,1487356203,"201051344001158","219011344069620",27.06,38.20,0,339.95,421.70,226.8,216.9,1.056,610504.3,610504.3,26349,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356240,1631321.00
02/17/2017 13:30,2,8.305,ACTIVE,221.19,373.31,59.970,1487356203,"201051344000576","219011344069620",27.31,38.80,0,339.34,426.51,229.7,219.8,1.056,621634.4,621634.4,25893,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356241,1631322.00
02/17/2017 13:30,2,7.652,ACTIVE,214.64,354.67,59.954,1487356203,"274151322000087","219011344069620",26.70,69.30,0,330.33,397.96,206.9,197.8,0.769,823528.3,823528.3,26229,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487356242,1631323.00
02/17/2017 13:45,2,8.236,ACTIVE,220.97,370.90,59.981,1487357103,"201051344000645","219011344069620",27.31,39.50,0,340.25,421.70,227.5,217.6,1.030,620920.5,620920.5,25929,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357105,1631324.00
02/17/2017 13:45,2,7.551,ACTIVE,214.41,366.10,59.996,1487357103,"274151322000085","219011344069620",24.55,55.50,0,336.04,394.35,187.6,179.1,0.720,850416.2,850416.2,25944,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357106,1631325.00
02/17/2017 13:45,2,8.119,ACTIVE,219.61,373.31,60.023,1487357103,"201051344000633","219011344069620",27.59,39.50,0,339.34,422.00,226.8,216.9,1.065,609762.1,609762.1,26431,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357106,1631326.00
02/17/2017 13:45,2,7.977,ACTIVE,221.19,373.61,60.007,1487357103,"201051344000469","219011344069620",27.83,37.30,0,339.95,422.00,224.8,215.1,1.047,612716.8,612716.8,26388,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357107,1631327.00
02/17/2017 13:45,2,7.068,ACTIVE,216.90,364.59,60.018,1487357103,"201051344000646","219011344069620",28.01,37.30,0,335.44,410.88,200.4,191.5,0.955,608072.6,608072.6,26300,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357108,1631328.00
02/17/2017 13:45,2,7.590,ACTIVE,214.41,368.50,59.965,1487357103,"274151322000052","219011344069620",27.10,61.70,0,334.84,399.16,208.3,199.1,0.831,879287.6,879287.6,25722,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357109,1631329.00
02/17/2017 13:45,2,7.146,ACTIVE,218.03,366.40,59.996,1487357103,"201051344000585","219011344069620",28.13,38.40,0,336.04,413.89,203.6,194.6,0.946,618599.9,618599.9,26459,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357110,1631330.00
02/17/2017 13:45,2,7.010,ACTIVE,216.67,366.70,60.023,1487357103,"201051344001230","219011344069620",28.33,32.00,0,335.44,410.58,201.1,192.2,0.941,611564.2,611564.2,26150,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357111,1631331.00
02/17/2017 13:45,2,7.078,ACTIVE,218.03,366.70,60.018,1487357103,"201051344000582","219011344069620",28.21,39.80,0,335.74,415.69,202.2,193.3,0.928,603422.7,603422.7,26336,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357112,1631332.00
02/17/2017 13:45,2,7.006,ACTIVE,217.13,367.60,60.028,1487357103,"201051344000955","219011344069620",28.25,38.80,0,335.74,409.38,200.4,191.5,0.950,619000.3,619000.3,26265,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357113,1631333.00
02/17/2017 13:45,2,5.197,ACTIVE,214.41,402.16,59.986,1487357103,"274151322000094","219011344069620",37.05,53.80,0,384.13,454.16,195.2,186.5,0.756,723586.9,723586.9,26646,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357114,1631334.00
02/17/2017 13:45,2,8.100,ACTIVE,221.19,373.31,59.986,1487357103,"201051344000579","219011344069620",28.21,39.30,0,339.95,426.81,231.4,221.4,1.074,628268.2,628268.2,26247,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357115,1631335.00
02/17/2017 13:45,2,7.090,ACTIVE,216.67,364.59,59.922,1487357103,"201051344000890","219011344069620",28.19,33.00,0,336.04,411.48,202.4,193.5,0.928,615394.5,615394.5,26354,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357116,1631336.00
02/17/2017 13:45,2,7.016,ACTIVE,217.58,366.70,60.018,1487357103,"201051344000438","219011344069620",28.47,37.30,0,336.64,414.79,202.3,193.3,0.937,616505.5,616505.5,26341,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357117,1631337.00
02/17/2017 13:45,2,7.043,ACTIVE,217.13,357.68,59.928,1487357103,"201051344000417","219011344069620",18.23,33.80,0,338.14,388.64,130.2,123.7,0.610,598451.3,598451.3,26574,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357118,1631338.00
02/17/2017 13:45,2,7.586,ACTIVE,213.74,353.77,60.002,1487357103,"274151322000083","219011344069620",27.41,49.30,0,332.13,399.46,210.8,201.5,0.844,870674.9,870674.9,25774,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357119,1631339.00
02/17/2017 13:45,2,8.035,ACTIVE,215.09,354.67,60.007,1487357103,"274151322000076","219011344069620",27.61,57.30,0,335.14,402.16,224.5,214.7,0.884,928060.5,928060.5,25875,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357119,1631340.00
02/17/2017 13:45,2,8.242,ACTIVE,219.39,370.90,59.981,1487357103,"201051344000868","219011344069620",26.98,38.00,0,340.85,422.30,225.1,215.3,1.016,611114.2,611114.2,26415,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357120,1631341.00
02/17/2017 13:45,2,7.973,ACTIVE,213.96,375.71,59.959,1487357103,"274151322000095","219011344069620",27.97,53.50,0,330.33,403.07,225.7,215.9,0.853,919257.3,919257.3,25981,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357121,1631342.00
02/17/2017 13:45,2,8.082,ACTIVE,221.19,366.10,60.002,1487357103,"201051344000988","219011344069620",17.89,38.40,0,342.65,401.56,146.4,139.4,0.672,571463.1,571463.1,26451,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357122,1631343.00
02/17/2017 13:45,2,7.170,ACTIVE,217.80,366.10,60.018,1487357103,"201051344001025","219011344069620",28.11,39.30,0,336.04,413.59,203.9,194.9,0.915,616202.6,616202.6,26529,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357123,1631344.00
02/17/2017 13:45,2,8.168,ACTIVE,221.19,374.81,60.012,1487357103,"201051344000458","219011344069620",27.91,40.20,0,340.55,426.21,230.9,221.0,1.078,621376.9,621376.9,26076,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357124,1631345.00
02/17/2017 13:45,2,8.219,ACTIVE,221.42,375.11,59.996,1487357103,"201051344000853","219011344069620",27.31,40.40,0,341.15,425.91,227.2,217.4,1.039,621103.3,621103.3,25924,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357125,1631346.00
02/17/2017 13:45,2,7.113,ACTIVE,216.67,366.70,59.975,1487357103,"201051344000685","219011344069620",28.45,34.30,0,335.44,410.28,204.8,195.7,0.986,616412.7,616412.7,26223,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357126,1631347.00
02/17/2017 13:45,2,7.113,ACTIVE,217.58,366.10,59.944,1487357103,"201051344000917","219011344069620",28.15,42.00,0,335.74,413.89,202.8,193.8,0.963,613683.6,613683.6,26203,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357127,1631348.00
02/17/2017 13:45,2,7.123,ACTIVE,216.67,363.09,59.970,1487357103,"201051344001145","219011344069620",28.57,38.80,0,335.44,411.48,206.0,196.9,0.950,620296.7,620296.7,26070,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357128,1631349.00
02/17/2017 13:45,2,7.150,ACTIVE,218.26,367.60,59.996,1487357103,"201051344000651","219011344069620",28.09,39.50,0,336.64,414.79,203.4,194.4,0.924,611243.0,611243.0,26400,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357129,1631350.00
02/17/2017 13:45,2,7.422,ACTIVE,214.41,370.60,59.965,1487357103,"274151322000088","219011344069620",26.84,55.30,0,336.04,397.05,201.6,192.6,0.765,834752.9,834752.9,25987,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357130,1631351.00
02/17/2017 13:45,2,5.160,ACTIVE,215.09,408.48,59.970,1487357103,"274151322000068","219011344069620",37.39,53.80,0,385.33,455.37,195.7,187.0,0.747,724329.9,724329.9,26546,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357130,1631352.00
02/17/2017 13:45,2,7.129,ACTIVE,217.58,365.80,59.986,1487357103,"201051344001135","219011344069620",27.95,42.00,0,336.04,413.89,201.8,192.8,0.932,606665.4,606665.4,26451,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357132,1631353.00
02/17/2017 13:45,2,8.205,ACTIVE,218.71,370.30,59.975,1487357103,"201051344000594","219011344069620",27.99,40.00,0,335.74,424.41,232.7,222.7,1.061,623281.1,623281.1,26326,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357132,1631354.00
02/17/2017 13:45,2,7.139,ACTIVE,217.80,365.49,59.975,1487357103,"201051344001203","219011344069620",28.07,37.00,0,336.64,413.89,202.9,193.9,0.950,614836.7,614836.7,26464,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357133,1631355.00
02/17/2017 13:45,2,7.518,ACTIVE,214.41,355.28,59.975,1487357103,"274151322000054","219011344069620",25.23,59.30,0,336.34,395.85,191.9,183.3,0.738,851999.8,851999.8,25900,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357134,1631356.00
02/17/2017 13:45,2,8.059,ACTIVE,219.61,368.50,59.965,1487357103,"201051344000867","219011344069620",27.71,41.30,0,340.85,421.70,226.1,216.3,1.025,609940.5,609940.5,26469,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357135,1631357.00
02/17/2017 13:45,2,6.836,ACTIVE,217.80,365.49,59.991,1487357103,"201051344001093","219011344069620",28.59,37.50,0,336.34,413.29,197.9,189.1,0.906,612485.0,612485.0,26303,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357136,1631358.00
02/17/2017 13:45,2,8.217,ACTIVE,220.52,374.81,59.970,1487357103,"201051344000900","219011344069620",27.81,40.20,0,339.65,423.20,231.3,221.4,1.047,629325.5,629325.5,25832,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357137,1631359.00
02/17/2017 13:45,2,8.062,ACTIVE,220.29,374.51,59.981,1487357103,"201051344000648","219011344069620",27.97,37.80,0,339.95,423.81,228.3,218.4,1.039,618838.5,618838.5,25920,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357138,1631360.00
02/17/2017 13:45,2,8.102,ACTIVE,220.74,372.71,59.986,1487357103,"201051344000569","219011344069620",27.49,40.40,0,339.95,422.60,225.6,215.8,1.056,630855.1,630855.1,25813,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357139,1631361.00
02/17/2017 13:45,2,8.139,ACTIVE,220.97,373.91,59.981,1487357103,"201051344000983","219011344069620",27.69,40.80,0,339.95,423.81,228.1,218.3,1.069,622267.7,622267.7,26012,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357140,1631362.00
02/17/2017 13:45,2,7.971,ACTIVE,221.19,371.51,59.975,1487357103,"201051344001158","219011344069620",27.65,40.20,0,340.25,422.60,223.1,213.4,1.025,610558.3,610558.3,26350,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357141,1631363.00
02/17/2017 13:45,2,8.154,ACTIVE,220.74,370.90,59.991,1487357103,"201051344000576","219011344069620",27.33,40.20,0,340.25,426.51,225.7,215.9,1.034,621689.0,621689.0,25894,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357142,1631364.00
02/17/2017 13:45,2,7.531,ACTIVE,213.96,354.07,59.981,1487357103,"274151322000087","219011344069620",26.70,73.70,0,333.33,397.96,203.6,194.6,0.778,823577.5,823577.5,26230,0,0,0,L,1151911521,0,122.46,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487357142,1631365.00
02/17/2017 14:00,2,8.010,ACTIVE,220.97,372.41,60.002,1487358003,"201051344000645","219011344069620",27.59,41.00,0,341.15,420.80,223.8,214.1,1.003,620974.2,620974.2,25930,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358005,1631366.00
02/17/2017 14:00,2,7.328,ACTIVE,214.87,357.08,59.949,1487358003,"274151322000085","219011344069620",24.89,57.00,0,336.94,393.75,184.7,176.4,0.712,850460.4,850460.4,25945,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358005,1631367.00
02/17/2017 14:00,2,7.924,ACTIVE,219.84,372.11,59.944,1487358003,"201051344000633","219011344069620",27.85,40.60,0,339.04,421.10,223.4,213.7,1.039,609815.6,609815.6,26432,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358006,1631368.00
02/17/2017 14:00,2,7.961,ACTIVE,221.19,373.31,59.959,1487358003,"201051344000469","219011344069620",27.43,37.50,0,339.65,421.10,221.3,211.6,1.030,612769.8,612769.8,26389,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358007,1631369.00
02/17/2017 14:00,2,6.836,ACTIVE,217.35,366.40,59.959,1487358003,"201051344000646","219011344069620",28.71,37.30,0,335.14,409.68,198.5,189.7,0.928,608120.0,608120.0,26301,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358008,1631370.00
02/17/2017 14:00,2,7.395,ACTIVE,214.87,354.97,59.970,1487358003,"274151322000052","219011344069620",27.37,62.30,0,334.84,397.96,204.7,195.7,0.804,879336.7,879336.7,25723,0,0,0,L,1151911521,0,122.68,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358009,1631371.00
02/17/2017 14:00,2,7.139,ACTIVE,218.71,368.50,59.991,1487358003,"201051344000585","219011344069620",27.97,39.00,0,337.84,413.29,202.1,193.2,0.946,618648.2,618648.2,26460,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358010,1631372.00
02/17/2017 14:00,2,6.916,ACTIVE,217.13,366.40,59.970,1487358003,"201051344001230","219011344069620",28.43,29.50,0,335.74,409.98,199.0,190.2,0.897,611611.8,611611.8,26151,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358011,1631373.00
02/17/2017 14:00,2,6.895,ACTIVE,218.48,366.70,59.928,1487358003,"201051344000582","219011344069620",28.71,41.00,0,337.24,415.09,200.4,191.5,0.915,603470.6,603470.6,26337,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358012,1631374.00
02/17/2017 14:00,2,6.918,ACTIVE,217.13,364.89,59.965,1487358003,"201051344000955","219011344069620",28.21,38.60,0,336.04,408.48,197.6,188.8,0.932,619047.6,619047.6,26266,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358013,1631375.00
02/17/2017 14:00,2,5.051,ACTIVE,214.87,426.51,59.965,1487358003,"274151322000094","219011344069620",37.53,54.30,0,385.33,454.76,191.8,183.2,0.747,723632.7,723632.7,26647,0,0,0,L,1151911521,0,122.68,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358014,1631376.00
02/17/2017 14:00,2,7.879,ACTIVE,221.19,373.01,59.954,1487358003,"201051344000579","219011344069620",28.61,38.80,0,340.85,422.60,228.2,218.4,1.061,628322.7,628322.7,26248,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358015,1631377.00
02/17/2017 14:00,2,6.881,ACTIVE,217.13,363.99,59.933,1487358003,"201051344000890","219011344069620",28.90,31.50,0,336.04,409.98,201.5,192.6,0.924,615442.5,615442.5,26355,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358016,1631378.00
02/17/2017 14:00,2,6.887,ACTIVE,218.03,366.70,59.965,1487358003,"201051344000438","219011344069620",28.65,36.00,0,336.64,413.59,199.8,191.0,0.937,616553.2,616553.2,26342,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358016,1631379.00
02/17/2017 14:00,2,6.855,ACTIVE,217.58,358.88,59.975,1487358003,"201051344000417","219011344069620",18.67,32.40,0,337.54,387.74,129.5,123.1,0.605,598482.0,598482.0,26575,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358017,1631380.00
02/17/2017 14:00,2,7.482,ACTIVE,214.41,367.60,59.965,1487358003,"274151322000083","219011344069620",27.53,50.00,0,335.44,398.56,208.4,199.2,0.822,870724.7,870724.7,25775,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358018,1631381.00
02/17/2017 14:00,2,7.732,ACTIVE,215.77,358.58,59.965,1487358003,"274151322000076","219011344069620",28.33,57.00,0,335.44,401.86,222.2,212.5,0.866,928113.6,928113.6,25876,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358019,1631382.00
02/17/2017 14:00,2,7.916,ACTIVE,219.61,369.70,59.965,1487358003,"201051344000868","219011344069620",27.65,38.00,0,340.85,421.10,221.7,212.1,0.999,611167.3,611167.3,26416,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358020,1631383.00
02/17/2017 14:00,2,7.838,ACTIVE,214.64,362.49,59.991,1487358003,"274151322000095","219011344069620",28.07,53.00,0,334.84,402.16,222.5,212.8,0.853,919310.6,919310.6,25982,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358021,1631384.00
02/17/2017 14:00,2,7.906,ACTIVE,221.42,367.30,59.975,1487358003,"201051344000988","219011344069620",18.07,39.30,0,342.95,397.96,144.8,137.9,0.672,571497.6,571497.6,26452,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358022,1631385.00
02/17/2017 14:00,2,7.043,ACTIVE,218.26,365.80,59.975,1487358003,"201051344001025","219011344069620",28.39,38.80,0,336.64,412.38,202.6,193.6,0.910,616250.8,616250.8,26530,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358023,1631386.00
02/17/2017 14:00,2,7.977,ACTIVE,221.19,373.01,59.965,1487358003,"201051344000458","219011344069620",28.21,42.00,0,341.15,422.00,228.0,218.1,1.069,621431.4,621431.4,26077,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358024,1631387.00
02/17/2017 14:00,2,7.994,ACTIVE,221.42,373.31,59.981,1487358003,"201051344000853","219011344069620",27.69,42.30,0,340.55,424.41,224.2,214.4,1.039,621156.9,621156.9,25925,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358024,1631388.00
02/17/2017 14:00,2,6.975,ACTIVE,217.13,365.80,59.954,1487358003,"201051344000685","219011344069620",28.73,32.00,0,335.74,409.68,202.8,193.8,0.968,616461.1,616461.1,26224,0,0,0,L,1122011218,0,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358025,1631389.00
02/17/2017 14:00,2,6.949,ACTIVE,218.26,366.10,59.981,1487358003,"201051344000917","219011344069620",28.57,42.50,0,337.24,412.08,201.1,192.1,0.955,613731.5,613731.5,26204,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358026,1631390.00
02/17/2017 14:00,2,6.947,ACTIVE,217.13,366.10,59.975,1487358003,"201051344001145","219011344069620",29.06,38.60,0,336.04,410.28,204.5,195.4,0.937,620345.5,620345.5,26071,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358027,1631391.00
02/17/2017 14:00,2,7.055,ACTIVE,218.48,368.50,59.981,1487358003,"201051344000651","219011344069620",28.25,39.50,0,339.34,414.49,201.8,192.9,0.924,611291.1,611291.1,26401,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358028,1631392.00
02/17/2017 14:00,2,7.338,ACTIVE,214.64,357.38,60.002,1487358003,"274151322000088","219011344069620",26.72,56.50,0,335.74,396.15,198.5,189.6,0.738,834800.5,834800.5,25988,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358029,1631393.00
02/17/2017 14:00,2,4.885,ACTIVE,215.77,416.59,59.965,1487358003,"274151322000068","219011344069620",38.61,54.80,0,387.14,458.37,190.6,182.0,0.738,724375.9,724375.9,26547,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358030,1631394.00
02/17/2017 14:00,2,7.000,ACTIVE,217.80,366.10,59.996,1487358003,"201051344001135","219011344069620",28.29,43.40,0,335.74,412.38,200.5,191.6,0.928,606713.2,606713.2,26452,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358031,1631395.00
02/17/2017 14:00,2,7.871,ACTIVE,218.93,368.50,59.954,1487358003,"201051344000594","219011344069620",28.69,40.60,0,335.44,424.11,228.6,218.7,1.056,623335.9,623335.9,26327,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358032,1631396.00
02/17/2017 14:00,2,6.963,ACTIVE,218.48,366.70,59.991,1487358003,"201051344001203","219011344069620",28.37,36.80,0,339.65,413.59,200.1,191.2,0.937,614884.5,614884.5,26465,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358033,1631397.00
02/17/2017 14:00,2,7.336,ACTIVE,214.41,353.77,59.949,1487358003,"274151322000054","219011344069620",25.37,61.30,0,336.34,395.25,188.5,180.0,0.725,852044.9,852044.9,25901,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358033,1631398.00
02/17/2017 14:00,2,7.889,ACTIVE,219.84,370.60,59.954,1487358003,"201051344000867","219011344069620",27.87,41.80,0,341.15,421.10,222.8,213.1,1.003,609993.9,609993.9,26470,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358035,1631399.00
02/17/2017 14:00,2,6.801,ACTIVE,218.48,366.70,59.965,1487358003,"201051344001093","219011344069620",28.47,37.30,0,339.04,412.68,196.0,187.2,0.897,612531.8,612531.8,26304,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358036,1631400.00
02/17/2017 14:00,2,8.035,ACTIVE,220.74,374.51,59.975,1487358003,"201051344000900","219011344069620",27.97,40.60,0,339.95,422.60,227.6,217.8,1.021,629380.1,629380.1,25833,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358037,1631401.00
02/17/2017 14:00,2,7.896,ACTIVE,220.52,371.51,59.975,1487358003,"201051344000648","219011344069620",28.13,38.00,0,340.85,422.90,224.9,215.2,1.012,618892.3,618892.3,25921,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358038,1631402.00
02/17/2017 14:00,2,7.939,ACTIVE,220.74,372.41,59.970,1487358003,"201051344000569","219011344069620",27.63,40.40,0,339.65,421.10,222.2,212.5,1.043,630908.3,630908.3,25814,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358039,1631403.00
02/17/2017 14:00,2,8.025,ACTIVE,221.19,374.21,59.981,1487358003,"201051344000983","219011344069620",27.67,42.30,0,340.25,421.70,224.8,215.0,1.043,622321.5,622321.5,26013,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358040,1631404.00
02/17/2017 14:00,2,7.836,ACTIVE,221.19,369.40,59.949,1487358003,"201051344001158","219011344069620",27.77,40.20,0,340.55,419.90,220.3,210.8,1.003,610611.0,610611.0,26351,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358041,1631405.00
02/17/2017 14:00,2,7.945,ACTIVE,221.19,374.81,59.986,1487358003,"201051344000576","219011344069620",27.61,41.50,0,340.55,421.40,222.2,212.5,1.016,621742.3,621742.3,25895,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358042,1631406.00
02/17/2017 14:00,2,7.330,ACTIVE,214.64,371.51,59.959,1487358003,"274151322000087","219011344069620",26.94,74.30,0,333.93,397.66,199.8,191.0,0.760,823625.5,823625.5,26231,0,0,0,L,1151911521,0,122.91,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358043,1631407.00
02/17/2017 14:15,2,7.686,ACTIVE,220.52,370.30,59.970,1487358903,"201051344000645","219011344069620",27.85,42.30,0,341.15,419.60,216.7,207.2,1.008,621026.8,621026.8,25931,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358904,1631408.00
02/17/2017 14:15,2,7.010,ACTIVE,214.41,373.01,59.954,1487358903,"274151322000085","219011344069620",25.17,59.50,0,336.34,392.85,178.8,170.7,0.694,850503.7,850503.7,25946,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358905,1631409.00
02/17/2017 14:15,2,7.611,ACTIVE,219.61,372.11,59.986,1487358903,"201051344000633","219011344069620",28.07,40.60,0,339.95,419.90,216.3,206.8,0.986,609868.1,609868.1,26433,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358906,1631410.00
02/17/2017 14:15,2,7.547,ACTIVE,220.97,372.11,59.981,1487358903,"201051344000469","219011344069620",28.01,37.80,0,340.85,420.80,214.0,204.6,1.008,612821.8,612821.8,26390,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358907,1631411.00
02/17/2017 14:15,2,6.650,ACTIVE,216.90,363.39,59.981,1487358903,"201051344000646","219011344069620",28.47,36.50,0,335.44,408.48,191.8,183.2,0.893,608166.6,608166.6,26302,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358908,1631412.00
02/17/2017 14:15,2,7.148,ACTIVE,214.41,352.87,60.007,1487358903,"274151322000052","219011344069620",27.43,63.70,0,335.44,396.45,198.4,189.6,0.756,879384.7,879384.7,25724,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358909,1631413.00
02/17/2017 14:15,2,6.842,ACTIVE,218.03,366.70,59.986,1487358903,"201051344000585","219011344069620",28.23,39.00,0,337.54,412.08,195.7,187.0,0.906,618695.6,618695.6,26461,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358910,1631414.00
02/17/2017 14:15,2,6.656,ACTIVE,216.67,366.10,59.986,1487358903,"201051344001230","219011344069620",28.53,29.50,0,336.04,408.48,192.4,183.8,0.910,611658.5,611658.5,26152,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358911,1631415.00
02/17/2017 14:15,2,6.746,ACTIVE,218.03,366.40,60.007,1487358903,"201051344000582","219011344069620",28.27,41.80,0,337.24,413.89,193.2,184.5,0.884,603517.6,603517.6,26338,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358911,1631416.00
02/17/2017 14:15,2,6.598,ACTIVE,217.13,363.09,59.954,1487358903,"201051344000955","219011344069620",28.63,39.00,0,335.74,406.97,191.2,182.6,0.906,619094.0,619094.0,26267,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358912,1631417.00
02/17/2017 14:15,2,4.770,ACTIVE,214.41,413.89,59.986,1487358903,"274151322000094","219011344069620",38.31,54.30,0,386.23,458.07,185.8,177.4,0.716,723677.6,723677.6,26648,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358913,1631418.00
02/17/2017 14:15,2,7.535,ACTIVE,220.97,371.81,59.986,1487358903,"201051344000579","219011344069620",28.90,38.40,0,341.45,420.80,220.4,210.9,1.021,628376.3,628376.3,26249,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358914,1631419.00
02/17/2017 14:15,2,6.641,ACTIVE,216.90,363.99,60.018,1487358903,"201051344000890","219011344069620",28.88,31.30,0,336.04,408.48,194.1,185.4,0.893,615489.7,615489.7,26356,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358915,1631420.00
02/17/2017 14:15,2,6.691,ACTIVE,217.80,365.49,59.986,1487358903,"201051344000438","219011344069620",28.53,35.40,0,337.24,411.78,193.3,184.6,0.902,616600.1,616600.1,26343,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358916,1631421.00
02/17/2017 14:15,2,6.584,ACTIVE,217.58,357.68,60.018,1487358903,"201051344000417","219011344069620",18.73,32.40,0,338.14,387.74,124.8,118.5,0.583,598512.2,598512.2,26576,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358917,1631422.00
02/17/2017 14:15,2,7.184,ACTIVE,214.19,355.88,59.991,1487358903,"274151322000083","219011344069620",27.67,49.50,0,336.34,397.96,201.3,192.4,0.804,870773.6,870773.6,25776,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358918,1631423.00
02/17/2017 14:15,2,7.516,ACTIVE,215.09,358.28,59.965,1487358903,"274151322000076","219011344069620",28.11,58.80,0,335.14,399.76,214.0,204.6,0.849,928165.6,928165.6,25877,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358919,1631424.00
02/17/2017 14:15,2,7.598,ACTIVE,219.39,368.50,59.970,1487358903,"201051344000868","219011344069620",27.91,37.80,0,341.15,419.90,214.8,205.4,0.963,611219.4,611219.4,26417,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358920,1631425.00
02/17/2017 14:15,2,7.547,ACTIVE,213.96,355.88,59.975,1487358903,"274151322000095","219011344069620",28.17,53.30,0,335.44,400.66,214.9,205.5,0.818,919362.9,919362.9,25983,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358920,1631426.00
02/17/2017 14:15,2,7.678,ACTIVE,220.97,365.49,60.007,1487358903,"201051344000988","219011344069620",18.03,39.50,0,343.55,397.35,140.2,133.4,0.650,571531.4,571531.4,26453,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358921,1631427.00
02/17/2017 14:15,2,6.770,ACTIVE,218.03,365.19,59.959,1487358903,"201051344001025","219011344069620",28.49,39.00,0,337.84,411.48,195.1,186.4,0.875,616298.3,616298.3,26531,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358923,1631428.00
02/17/2017 14:15,2,7.717,ACTIVE,220.97,371.21,59.959,1487358903,"201051344000458","219011344069620",28.29,42.00,0,341.45,421.10,221.0,211.4,1.034,621485.0,621485.0,26078,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358923,1631429.00
02/17/2017 14:15,2,7.770,ACTIVE,221.42,373.31,59.981,1487358903,"201051344000853","219011344069620",27.59,42.00,0,342.05,423.20,217.1,207.6,1.008,621209.6,621209.6,25926,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358924,1631430.00
02/17/2017 14:15,2,6.750,ACTIVE,216.90,365.49,59.981,1487358903,"201051344000685","219011344069620",28.73,31.50,0,336.64,408.48,196.3,187.6,0.932,616508.7,616508.7,26225,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358925,1631431.00
02/17/2017 14:15,2,6.818,ACTIVE,218.03,366.10,59.975,1487358903,"201051344000917","219011344069620",28.13,43.00,0,337.54,409.38,194.2,185.5,0.919,613778.7,613778.7,26205,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358926,1631432.00
02/17/2017 14:15,2,6.660,ACTIVE,216.90,366.10,59.970,1487358903,"201051344001145","219011344069620",29.28,38.40,0,336.34,408.78,197.6,188.8,0.910,620393.4,620393.4,26072,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358927,1631433.00
02/17/2017 14:15,2,6.814,ACTIVE,218.48,367.60,60.002,1487358903,"201051344000651","219011344069620",28.21,39.50,0,341.75,413.29,194.6,185.9,0.879,611338.4,611338.4,26402,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358928,1631434.00
02/17/2017 14:15,2,7.084,ACTIVE,214.64,377.82,59.975,1487358903,"274151322000088","219011344069620",26.72,58.50,0,336.04,395.55,191.8,183.2,0.725,834847.0,834847.0,25989,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358929,1631435.00
02/17/2017 14:15,2,4.742,ACTIVE,215.54,419.60,59.944,1487358903,"274151322000068","219011344069620",38.53,54.80,0,384.43,456.87,184.5,176.1,0.725,724420.9,724420.9,26548,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358930,1631436.00
02/17/2017 14:15,2,6.725,ACTIVE,217.80,365.19,59.975,1487358903,"201051344001135","219011344069620",28.45,44.30,0,336.34,411.48,193.6,184.9,0.906,606760.2,606760.2,26453,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358931,1631437.00
02/17/2017 14:15,2,7.662,ACTIVE,218.93,370.60,59.970,1487358903,"201051344000594","219011344069620",28.57,40.60,0,336.64,422.60,221.8,212.1,1.008,623389.7,623389.7,26328,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358932,1631438.00
02/17/2017 14:15,2,6.740,ACTIVE,218.26,365.49,59.959,1487358903,"201051344001203","219011344069620",28.35,36.50,0,339.65,411.78,193.5,184.9,0.906,614931.5,614931.5,26466,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358932,1631439.00
02/17/2017 14:15,2,7.092,ACTIVE,214.64,368.80,59.996,1487358903,"274151322000054","219011344069620",25.45,63.30,0,336.34,394.05,182.8,174.5,0.712,852089.2,852089.2,25902,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358933,1631440.00
02/17/2017 14:15,2,7.600,ACTIVE,219.84,368.80,59.975,1487358903,"201051344000867","219011344069620",28.01,42.30,0,341.45,419.30,215.6,206.2,0.986,610046.2,610046.2,26471,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358934,1631441.00
02/17/2017 14:15,2,6.551,ACTIVE,218.03,364.89,60.012,1487358903,"201051344001093","219011344069620",28.55,37.00,0,337.84,412.38,189.4,180.9,0.862,612577.7,612577.7,26305,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358935,1631442.00
02/17/2017 14:15,2,7.740,ACTIVE,220.52,373.61,59.965,1487358903,"201051344000900","219011344069620",28.17,40.60,0,339.95,421.40,220.8,211.1,0.986,629433.6,629433.6,25834,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358936,1631443.00
02/17/2017 14:15,2,7.627,ACTIVE,220.52,370.30,59.981,1487358903,"201051344000648","219011344069620",28.21,38.80,0,340.85,422.00,217.7,208.2,0.990,618945.1,618945.1,25922,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358937,1631444.00
02/17/2017 14:15,2,7.705,ACTIVE,220.52,372.11,59.996,1487358903,"201051344000569","219011344069620",27.59,41.00,0,340.25,419.60,215.3,205.9,0.986,630960.5,630960.5,25815,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358938,1631445.00
02/17/2017 14:15,2,7.756,ACTIVE,220.74,370.30,59.970,1487358903,"201051344000983","219011344069620",27.75,42.80,0,340.25,420.50,217.8,208.3,1.012,622374.4,622374.4,26014,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358939,1631446.00
02/17/2017 14:15,2,7.586,ACTIVE,220.97,372.71,59.986,1487358903,"201051344001158","219011344069620",27.79,40.80,0,340.25,418.70,213.6,204.2,0.986,610662.7,610662.7,26352,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358940,1631447.00
02/17/2017 14:15,2,7.658,ACTIVE,220.74,371.81,59.975,1487358903,"201051344000576","219011344069620",27.75,41.50,0,339.95,419.90,215.3,205.9,1.012,621794.5,621794.5,25896,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358941,1631448.00
02/17/2017 14:15,2,7.105,ACTIVE,214.41,364.29,59.981,1487358903,"274151322000087","219011344069620",26.90,75.70,0,333.63,397.35,193.4,184.8,0.734,823672.3,823672.3,26232,0,0,0,L,1151911521,0,122.91,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487358942,1631449.00
02/17/2017 14:30,2,7.570,ACTIVE,220.52,366.70,60.018,1487359804,"201051344000645","219011344069620",27.37,41.30,0,341.45,417.79,209.8,200.6,0.955,621077.9,621077.9,25932,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359805,1631450.00
02/17/2017 14:30,2,6.824,ACTIVE,214.19,375.41,60.002,1487359804,"274151322000085","219011344069620",25.25,59.50,0,337.24,391.34,174.4,166.4,0.667,850545.8,850545.8,25947,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359806,1631451.00
02/17/2017 14:30,2,7.373,ACTIVE,219.61,371.81,60.002,1487359804,"201051344000633","219011344069620",28.09,40.40,0,341.45,417.79,209.8,200.6,0.986,609919.0,609919.0,26434,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359807,1631452.00
02/17/2017 14:30,2,7.301,ACTIVE,220.74,370.60,60.007,1487359804,"201051344000469","219011344069620",28.07,37.50,0,339.95,417.79,207.5,198.3,0.972,612872.2,612872.2,26391,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359807,1631453.00
02/17/2017 14:30,2,6.461,ACTIVE,217.13,364.29,59.996,1487359804,"201051344000646","219011344069620",28.47,35.80,0,335.44,406.37,186.3,177.9,0.875,608211.8,608211.8,26303,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359808,1631454.00
02/17/2017 14:30,2,6.908,ACTIVE,214.64,359.18,60.007,1487359804,"274151322000052","219011344069620",27.47,64.80,0,336.04,396.15,192.2,183.6,0.773,879431.3,879431.3,25725,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359809,1631455.00
02/17/2017 14:30,2,6.605,ACTIVE,218.26,364.89,60.039,1487359804,"201051344000585","219011344069620",28.47,38.60,0,337.84,406.67,190.4,181.9,0.893,618741.8,618741.8,26462,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359810,1631456.00
02/17/2017 14:30,2,6.398,ACTIVE,216.90,360.08,60.007,1487359804,"201051344001230","219011344069620",28.82,28.50,0,336.34,406.97,187.0,178.6,0.866,611703.8,611703.8,26153,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359811,1631457.00
02/17/2017 14:30,2,6.500,ACTIVE,218.48,366.10,60.039,1487359804,"201051344000582","219011344069620",28.47,41.80,0,336.64,410.58,187.6,179.1,0.857,603563.1,603563.1,26339,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359812,1631458.00
