ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 14:30,2,6.352,ACTIVE,217.13,363.99,60.007,1487359804,"201051344000955","219011344069620",28.86,38.40,0,336.04,405.47,185.7,177.3,0.884,619139.0,619139.0,26268,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359813,1631459.00
02/17/2017 14:30,2,4.574,ACTIVE,214.64,419.90,59.996,1487359804,"274151322000094","219011344069620",38.63,54.00,0,386.83,453.86,178.4,170.2,0.689,723720.9,723720.9,26649,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359814,1631460.00
02/17/2017 14:30,2,7.373,ACTIVE,220.52,371.81,59.996,1487359804,"201051344000579","219011344069620",28.63,37.50,0,340.85,419.60,213.7,204.4,0.999,628428.4,628428.4,26250,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359815,1631461.00
02/17/2017 14:30,2,6.498,ACTIVE,216.90,363.69,60.002,1487359804,"201051344000890","219011344069620",28.67,29.30,0,336.64,406.97,188.6,180.1,0.866,615535.4,615535.4,26357,0,0,0,L,1122011218,0,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359816,1631462.00
02/17/2017 14:30,2,6.408,ACTIVE,217.58,364.59,60.002,1487359804,"201051344000438","219011344069620",28.90,35.00,0,336.94,406.67,187.6,179.1,0.879,616645.6,616645.6,26344,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359817,1631463.00
02/17/2017 14:30,2,6.326,ACTIVE,217.35,357.38,59.996,1487359804,"201051344000417","219011344069620",18.92,31.30,0,338.74,386.53,121.4,115.2,0.575,598541.5,598541.5,26577,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359818,1631464.00
02/17/2017 14:30,2,6.955,ACTIVE,213.96,358.28,59.996,1487359804,"274151322000083","219011344069620",27.73,49.00,0,335.14,396.15,195.2,186.5,0.778,870821.0,870821.0,25777,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359819,1631465.00
02/17/2017 14:30,2,7.227,ACTIVE,215.32,372.71,59.991,1487359804,"274151322000076","219011344069620",28.31,58.30,0,336.04,398.26,207.2,198.0,0.800,928216.0,928216.0,25878,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359820,1631466.00
02/17/2017 14:30,2,7.441,ACTIVE,219.16,370.00,60.002,1487359804,"201051344000868","219011344069620",27.61,37.00,0,340.55,418.09,208.0,198.9,0.937,611270.0,611270.0,26418,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359821,1631467.00
02/17/2017 14:30,2,7.301,ACTIVE,214.19,383.23,59.996,1487359804,"274151322000095","219011344069620",28.25,53.00,0,335.44,399.46,208.5,199.3,0.804,919413.7,919413.7,25984,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359822,1631468.00
02/17/2017 14:30,2,7.355,ACTIVE,220.74,364.59,59.986,1487359804,"201051344000988","219011344069620",18.21,39.30,0,342.95,395.25,135.8,129.1,0.614,571564.2,571564.2,26454,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359823,1631469.00
02/17/2017 14:30,2,6.600,ACTIVE,218.03,364.89,60.012,1487359804,"201051344001025","219011344069620",28.39,38.60,0,336.94,406.97,189.6,181.1,0.853,616344.3,616344.3,26532,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359824,1631470.00
02/17/2017 14:30,2,7.430,ACTIVE,220.52,371.21,60.023,1487359804,"201051344000458","219011344069620",28.45,41.80,0,341.15,419.60,213.9,204.5,1.003,621537.0,621537.0,26079,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359825,1631471.00
02/17/2017 14:30,2,7.371,ACTIVE,220.97,370.00,59.996,1487359804,"201051344000853","219011344069620",28.15,41.30,0,341.45,417.79,210.0,200.8,0.977,621260.7,621260.7,25927,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359826,1631472.00
02/17/2017 14:30,2,6.455,ACTIVE,216.67,365.49,60.012,1487359804,"201051344000685","219011344069620",29.10,30.50,0,336.04,406.67,190.2,181.7,0.910,616554.9,616554.9,26226,0,0,0,L,1122011218,0,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359826,1631473.00
02/17/2017 14:30,2,6.486,ACTIVE,217.80,366.10,59.991,1487359804,"201051344000917","219011344069620",28.73,42.80,0,336.04,406.07,188.6,180.1,0.888,613824.5,613824.5,26206,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359827,1631474.00
02/17/2017 14:30,2,6.492,ACTIVE,216.90,364.89,60.034,1487359804,"201051344001145","219011344069620",29.12,37.00,0,336.04,406.97,191.4,182.8,0.884,620439.9,620439.9,26073,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359828,1631475.00
02/17/2017 14:30,2,6.518,ACTIVE,218.26,364.59,60.012,1487359804,"201051344000651","219011344069620",28.61,39.50,0,341.75,410.88,188.7,180.2,0.862,611384.2,611384.2,26403,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359829,1631476.00
02/17/2017 14:30,2,6.756,ACTIVE,213.96,374.51,60.007,1487359804,"274151322000088","219011344069620",27.17,58.00,0,336.64,394.05,185.8,177.4,0.712,834892.1,834892.1,25990,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359830,1631477.00
02/17/2017 14:30,2,4.617,ACTIVE,215.09,415.09,59.996,1487359804,"274151322000068","219011344069620",38.25,55.50,0,386.83,455.37,179.6,171.4,0.689,724464.4,724464.4,26549,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359831,1631478.00
02/17/2017 14:30,2,6.461,ACTIVE,217.35,363.99,59.981,1487359804,"201051344001135","219011344069620",28.71,44.00,0,336.94,406.37,187.8,179.4,0.871,606805.9,606805.9,26454,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359832,1631479.00
02/17/2017 14:30,2,7.346,ACTIVE,218.26,368.20,59.996,1487359804,"201051344000594","219011344069620",28.82,39.80,0,339.65,420.50,214.3,204.9,0.977,623442.0,623442.0,26329,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359833,1631480.00
02/17/2017 14:30,2,6.516,ACTIVE,218.03,364.89,59.996,1487359804,"201051344001203","219011344069620",28.43,35.80,0,339.95,409.38,187.6,179.2,0.879,614977.2,614977.2,26467,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359834,1631481.00
02/17/2017 14:30,2,6.828,ACTIVE,214.19,352.87,59.996,1487359804,"274151322000054","219011344069620",25.64,63.30,0,336.94,392.85,177.4,169.3,0.681,852132.2,852132.2,25903,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359835,1631482.00
02/17/2017 14:30,2,7.428,ACTIVE,219.39,369.70,59.986,1487359804,"201051344000867","219011344069620",27.73,42.00,0,342.95,417.49,208.6,199.4,0.946,610097.0,610097.0,26472,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359836,1631483.00
02/17/2017 14:30,2,6.301,ACTIVE,218.03,364.89,60.002,1487359804,"201051344001093","219011344069620",28.73,36.50,0,338.14,409.38,183.3,175.0,0.840,612622.2,612622.2,26306,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359837,1631484.00
02/17/2017 14:30,2,7.471,ACTIVE,220.06,374.21,60.002,1487359804,"201051344000900","219011344069620",28.27,39.50,0,340.55,419.30,213.8,204.5,0.977,629485.5,629485.5,25835,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359838,1631485.00
02/17/2017 14:30,2,7.291,ACTIVE,220.06,369.70,59.996,1487359804,"201051344000648","219011344069620",28.53,38.40,0,341.15,419.60,210.6,201.3,0.977,618996.4,618996.4,25923,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359839,1631486.00
02/17/2017 14:30,2,7.434,ACTIVE,220.29,368.80,59.996,1487359804,"201051344000569","219011344069620",27.75,40.80,0,340.25,417.79,208.8,199.7,0.977,631011.2,631011.2,25816,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359840,1631487.00
02/17/2017 14:30,2,7.477,ACTIVE,220.29,370.30,60.002,1487359804,"201051344000983","219011344069620",27.95,43.00,0,340.25,419.00,211.5,202.2,0.990,622425.7,622425.7,26015,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359840,1631488.00
02/17/2017 14:30,2,7.377,ACTIVE,220.52,369.70,59.991,1487359804,"201051344001158","219011344069620",27.71,40.40,0,341.15,417.19,206.9,197.8,0.955,610713.1,610713.1,26353,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359841,1631489.00
02/17/2017 14:30,2,7.389,ACTIVE,220.29,372.71,60.002,1487359804,"201051344000576","219011344069620",27.89,40.80,0,341.15,418.70,208.7,199.5,0.963,621845.2,621845.2,25897,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359842,1631490.00
02/17/2017 14:30,2,6.779,ACTIVE,214.41,358.88,60.002,1487359804,"274151322000087","219011344069620",27.33,76.00,0,332.43,394.95,187.6,179.1,0.720,823717.9,823717.9,26233,0,0,0,L,1151911521,0,123.14,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487359843,1631491.00
02/17/2017 14:45,2,7.211,ACTIVE,219.84,370.00,59.959,1487360703,"201051344000645","219011344069620",27.51,41.50,0,341.45,416.89,200.9,192.0,0.915,621126.9,621126.9,25933,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360704,1631492.00
02/17/2017 14:45,2,6.477,ACTIVE,214.19,372.71,59.912,1487360703,"274151322000085","219011344069620",25.49,59.30,0,336.34,391.04,167.2,159.5,0.645,850586.4,850586.4,25948,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360705,1631493.00
02/17/2017 14:45,2,7.018,ACTIVE,218.71,367.60,59.970,1487360703,"201051344000633","219011344069620",28.25,40.00,0,339.95,415.99,200.7,191.7,0.955,609967.9,609967.9,26435,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360706,1631494.00
02/17/2017 14:45,2,6.984,ACTIVE,220.29,368.50,59.965,1487360703,"201051344000469","219011344069620",28.09,36.80,0,341.45,415.99,198.6,189.8,0.919,612920.6,612920.6,26392,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360707,1631495.00
02/17/2017 14:45,2,6.102,ACTIVE,216.22,363.99,59.965,1487360703,"201051344000646","219011344069620",28.78,35.80,0,335.74,404.87,177.8,169.7,0.818,608255.1,608255.1,26304,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360707,1631496.00
02/17/2017 14:45,2,6.516,ACTIVE,213.96,350.47,59.922,1487360703,"274151322000052","219011344069620",27.91,64.30,0,336.34,393.75,184.3,176.0,0.725,879476.1,879476.1,25726,0,0,0,L,1151911521,0,122.23,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360708,1631497.00
02/17/2017 14:45,2,6.340,ACTIVE,217.58,364.29,59.981,1487360703,"201051344000585","219011344069620",28.37,38.60,0,336.64,404.87,182.2,173.9,0.849,618786.1,618786.1,26463,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360709,1631498.00
02/17/2017 14:45,2,6.102,ACTIVE,216.00,362.19,59.981,1487360703,"201051344001230","219011344069620",28.86,28.30,0,337.24,405.17,178.4,170.2,0.831,611747.2,611747.2,26154,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360710,1631499.00
02/17/2017 14:45,2,6.119,ACTIVE,217.35,363.39,59.938,1487360703,"201051344000582","219011344069620",28.92,42.30,0,336.04,406.07,179.2,171.0,0.831,603606.8,603606.8,26340,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360711,1631500.00
02/17/2017 14:45,2,6.123,ACTIVE,216.22,363.39,59.970,1487360703,"201051344000955","219011344069620",28.63,38.40,0,336.64,403.67,177.4,169.3,0.844,619182.3,619182.3,26269,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360712,1631501.00
02/17/2017 14:45,2,4.438,ACTIVE,213.96,424.71,59.965,1487360703,"274151322000094","219011344069620",37.99,54.50,0,388.34,454.76,171.9,164.0,0.667,723762.4,723762.4,26650,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360713,1631502.00
02/17/2017 14:45,2,6.988,ACTIVE,220.06,370.60,59.944,1487360703,"201051344000579","219011344069620",28.90,37.80,0,341.15,417.49,204.6,195.5,0.959,628478.3,628478.3,26251,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360714,1631503.00
02/17/2017 14:45,2,6.145,ACTIVE,216.00,362.79,59.959,1487360703,"201051344000890","219011344069620",28.88,29.80,0,337.24,405.47,179.7,171.5,0.831,615579.2,615579.2,26358,0,0,0,L,1122011218,0,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360715,1631504.00
02/17/2017 14:45,2,6.141,ACTIVE,216.90,364.29,59.912,1487360703,"201051344000438","219011344069620",28.77,35.40,0,336.34,404.87,178.9,170.7,0.844,616689.2,616689.2,26345,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360716,1631505.00
02/17/2017 14:45,2,6.100,ACTIVE,216.45,357.38,59.917,1487360703,"201051344000417","219011344069620",18.71,31.30,0,338.14,384.43,115.7,109.7,0.530,598569.5,598569.5,26578,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360717,1631506.00
02/17/2017 14:45,2,6.596,ACTIVE,213.74,364.29,59.959,1487360703,"274151322000083","219011344069620",28.03,48.80,0,333.63,394.65,187.1,178.7,0.747,870866.6,870866.6,25778,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360718,1631507.00
02/17/2017 14:45,2,6.939,ACTIVE,214.64,377.22,59.928,1487360703,"274151322000076","219011344069620",28.21,57.00,0,336.04,396.75,198.2,189.3,0.778,928264.3,928264.3,25879,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360718,1631508.00
02/17/2017 14:45,2,7.125,ACTIVE,218.71,367.90,59.991,1487360703,"201051344000868","219011344069620",27.59,36.50,0,339.34,415.69,199.1,190.2,0.906,611318.5,611318.5,26419,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360719,1631509.00
02/17/2017 14:45,2,6.996,ACTIVE,213.74,351.97,59.970,1487360703,"274151322000095","219011344069620",28.23,52.00,0,333.03,397.66,200.0,191.1,0.756,919462.3,919462.3,25985,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360720,1631510.00
02/17/2017 14:45,2,7.152,ACTIVE,220.06,363.09,59.986,1487360703,"201051344000988","219011344069620",17.93,39.00,0,342.65,394.05,129.9,123.5,0.583,571595.7,571595.7,26455,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360721,1631511.00
02/17/2017 14:45,2,6.232,ACTIVE,217.13,363.09,59.965,1487360703,"201051344001025","219011344069620",28.67,39.00,0,336.64,404.57,180.9,172.7,0.813,616388.4,616388.4,26533,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360722,1631512.00
02/17/2017 14:45,2,7.135,ACTIVE,220.06,365.80,59.959,1487360703,"201051344000458","219011344069620",28.29,41.30,0,341.45,418.09,204.4,195.4,0.946,621586.8,621586.8,26080,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360723,1631513.00
02/17/2017 14:45,2,7.111,ACTIVE,220.29,372.41,59.965,1487360703,"201051344000853","219011344069620",27.89,42.30,0,340.85,416.29,200.9,192.0,0.919,621309.7,621309.7,25928,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360724,1631514.00
02/17/2017 14:45,2,6.139,ACTIVE,216.00,362.49,59.970,1487360703,"201051344000685","219011344069620",29.16,31.00,0,336.34,404.87,181.2,173.0,0.849,616599.1,616599.1,26227,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360725,1631515.00
02/17/2017 14:45,2,6.225,ACTIVE,217.13,363.69,59.975,1487360703,"201051344000917","219011344069620",28.69,42.50,0,335.44,404.27,180.9,172.7,0.862,613868.5,613868.5,26207,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360726,1631516.00
02/17/2017 14:45,2,6.180,ACTIVE,216.00,363.39,59.959,1487360703,"201051344001145","219011344069620",29.24,37.80,0,336.64,405.47,182.9,174.6,0.862,620484.4,620484.4,26074,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360727,1631517.00
02/17/2017 14:45,2,6.215,ACTIVE,217.58,364.89,59.975,1487360703,"201051344000651","219011344069620",28.67,40.20,0,338.44,405.77,180.3,172.1,0.822,611428.1,611428.1,26404,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360727,1631518.00
02/17/2017 14:45,2,6.498,ACTIVE,213.74,363.09,59.970,1487360703,"274151322000088","219011344069620",27.02,57.70,0,336.94,392.55,177.8,169.6,0.672,834935.4,834935.4,25991,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360728,1631519.00
02/17/2017 14:45,2,4.375,ACTIVE,214.87,435.53,59.959,1487360703,"274151322000068","219011344069620",38.51,54.80,0,389.84,454.46,170.3,162.4,0.654,724506.0,724506.0,26550,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360729,1631520.00
02/17/2017 14:45,2,6.221,ACTIVE,216.90,360.38,59.954,1487360703,"201051344001135","219011344069620",28.45,44.50,0,335.14,403.97,179.2,171.0,0.844,606849.5,606849.5,26455,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360730,1631521.00
02/17/2017 14:45,2,7.051,ACTIVE,218.26,366.70,59.938,1487360703,"201051344000594","219011344069620",28.71,38.80,0,335.74,418.09,204.8,195.7,0.950,623491.9,623491.9,26330,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360731,1631522.00
02/17/2017 14:45,2,6.213,ACTIVE,217.35,362.79,59.954,1487360703,"201051344001203","219011344069620",28.53,35.40,0,338.14,405.17,179.5,171.4,0.844,615020.8,615020.8,26468,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360732,1631523.00
02/17/2017 14:45,2,6.518,ACTIVE,213.96,352.57,59.959,1487360703,"274151322000054","219011344069620",25.84,63.30,0,336.94,391.34,170.8,162.9,0.658,852173.6,852173.6,25904,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360733,1631524.00
02/17/2017 14:45,2,7.045,ACTIVE,218.93,364.89,59.975,1487360703,"201051344000867","219011344069620",27.97,42.00,0,337.24,415.09,199.7,190.8,0.915,610145.6,610145.6,26473,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360734,1631525.00
02/17/2017 14:45,2,6.012,ACTIVE,217.35,363.99,59.975,1487360703,"201051344001093","219011344069620",28.71,37.00,0,336.94,403.67,174.9,166.9,0.804,612664.8,612664.8,26307,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360735,1631526.00
02/17/2017 14:45,2,7.154,ACTIVE,219.39,367.90,60.002,1487360703,"201051344000900","219011344069620",28.17,39.80,0,341.15,417.49,204.0,195.0,0.915,629535.3,629535.3,25836,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360736,1631527.00
02/17/2017 14:45,2,7.006,ACTIVE,219.61,368.20,60.002,1487360703,"201051344000648","219011344069620",28.39,38.60,0,341.45,418.09,201.2,192.3,0.928,619045.4,619045.4,25924,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360737,1631528.00
02/17/2017 14:45,2,7.023,ACTIVE,219.61,367.60,59.970,1487360703,"201051344000569","219011344069620",28.01,40.60,0,341.45,416.29,199.2,190.3,0.932,631059.8,631059.8,25817,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360738,1631529.00
02/17/2017 14:45,2,7.039,ACTIVE,220.06,368.20,59.938,1487360703,"201051344000983","219011344069620",28.37,42.30,0,341.15,417.79,202.2,193.2,0.959,622475.0,622475.0,26016,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360739,1631530.00
02/17/2017 14:45,2,6.967,ACTIVE,219.84,367.00,59.981,1487360703,"201051344001158","219011344069620",28.07,40.00,0,341.75,415.39,198.1,189.3,0.924,610761.3,610761.3,26354,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360740,1631531.00
02/17/2017 14:45,2,7.068,ACTIVE,219.84,371.51,59.970,1487360703,"201051344000576","219011344069620",27.79,40.80,0,341.45,416.89,198.9,190.1,0.924,621893.7,621893.7,25898,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360741,1631532.00
02/17/2017 14:45,2,6.512,ACTIVE,214.19,362.19,59.981,1487360703,"274151322000087","219011344069620",27.27,77.30,0,333.63,393.75,179.8,171.6,0.672,823761.5,823761.5,26234,0,0,0,L,1151911521,0,122.68,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487360742,1631533.00
02/17/2017 15:00,2,6.680,ACTIVE,219.84,369.10,59.959,1487361604,"201051344000645","219011344069620",27.91,41.30,0,343.25,413.59,188.7,180.2,0.862,621173.4,621173.4,25934,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361605,1631534.00
02/17/2017 15:00,2,6.131,ACTIVE,214.64,351.97,59.959,1487361604,"274151322000085","219011344069620",25.70,60.00,0,337.54,387.44,159.5,152.0,0.610,850625.3,850625.3,25949,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361606,1631535.00
02/17/2017 15:00,2,6.613,ACTIVE,219.16,367.90,59.991,1487361604,"201051344000633","219011344069620",28.19,40.00,0,341.75,413.29,188.8,180.3,0.897,610014.3,610014.3,26436,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361606,1631536.00
02/17/2017 15:00,2,6.584,ACTIVE,220.29,369.40,59.991,1487361604,"201051344000469","219011344069620",28.05,37.80,0,341.75,413.89,187.0,178.6,0.879,612966.6,612966.6,26393,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361607,1631537.00
02/17/2017 15:00,2,5.824,ACTIVE,216.90,362.19,59.959,1487361604,"201051344000646","219011344069620",28.37,35.80,0,336.64,403.07,167.3,159.6,0.795,608296.2,608296.2,26305,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361608,1631538.00
02/17/2017 15:00,2,6.188,ACTIVE,214.64,369.40,59.949,1487361604,"274151322000052","219011344069620",28.01,62.80,0,336.04,391.64,175.3,167.3,0.689,879518.9,879518.9,25727,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361609,1631539.00
02/17/2017 15:00,2,5.953,ACTIVE,217.80,363.09,59.944,1487361604,"201051344000585","219011344069620",28.47,39.50,0,336.94,401.86,171.7,163.8,0.800,618828.2,618828.2,26464,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361610,1631540.00
02/17/2017 15:00,2,5.828,ACTIVE,216.45,360.38,59.965,1487361604,"201051344001230","219011344069620",28.25,30.50,0,338.14,402.16,166.8,159.1,0.765,611788.4,611788.4,26155,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361611,1631541.00
02/17/2017 15:00,2,5.836,ACTIVE,217.58,363.39,59.965,1487361604,"201051344000582","219011344069620",28.37,42.00,0,336.64,403.07,167.6,159.8,0.765,603648.1,603648.1,26341,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361612,1631542.00
02/17/2017 15:00,2,5.746,ACTIVE,216.90,361.89,59.975,1487361604,"201051344000955","219011344069620",28.80,39.80,0,337.84,402.16,167.6,159.9,0.795,619223.3,619223.3,26270,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361613,1631543.00
02/17/2017 15:00,2,4.156,ACTIVE,214.64,413.59,59.954,1487361604,"274151322000094","219011344069620",38.39,54.50,0,390.14,451.46,160.8,153.2,0.628,723802.0,723802.0,26651,0,0,0,L,1151911521,0,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361614,1631544.00
02/17/2017 15:00,2,6.607,ACTIVE,220.29,370.00,59.959,1487361604,"201051344000579","219011344069620",28.67,37.80,0,341.45,415.39,191.8,183.2,0.897,628525.6,628525.6,26252,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361615,1631545.00
02/17/2017 15:00,2,5.805,ACTIVE,216.67,362.49,60.007,1487361604,"201051344000890","219011344069620",28.53,31.80,0,337.84,403.07,167.6,159.8,0.778,615620.6,615620.6,26359,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361616,1631546.00
02/17/2017 15:00,2,5.805,ACTIVE,217.13,362.79,59.959,1487361604,"201051344000438","219011344069620",28.71,37.50,0,337.24,402.46,168.8,161.0,0.795,616730.7,616730.7,26346,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361617,1631547.00
02/17/2017 15:00,2,5.777,ACTIVE,216.90,357.08,59.965,1487361604,"201051344000417","219011344069620",18.51,32.00,0,338.44,382.93,108.4,102.7,0.504,598595.9,598595.9,26579,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361617,1631548.00
02/17/2017 15:00,2,6.246,ACTIVE,214.19,368.20,59.954,1487361604,"274151322000083","219011344069620",27.99,50.20,0,334.24,391.94,177.0,168.9,0.685,870910.0,870910.0,25779,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361618,1631549.00
02/17/2017 15:00,2,6.529,ACTIVE,215.32,367.60,59.922,1487361604,"274151322000076","219011344069620",28.45,57.30,0,337.24,395.25,188.1,179.6,0.742,928310.4,928310.4,25880,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361619,1631550.00
02/17/2017 15:00,2,6.648,ACTIVE,218.71,366.10,59.975,1487361604,"201051344000868","219011344069620",27.91,37.50,0,337.24,412.38,188.0,179.5,0.849,611364.7,611364.7,26420,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361620,1631551.00
02/17/2017 15:00,2,6.555,ACTIVE,213.96,354.37,59.959,1487361604,"274151322000095","219011344069620",28.43,52.30,0,333.63,394.65,188.7,180.2,0.703,919508.7,919508.7,25986,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361621,1631552.00
02/17/2017 15:00,2,6.729,ACTIVE,220.06,363.09,59.959,1487361604,"201051344000988","219011344069620",17.99,39.30,0,342.95,392.25,122.7,116.5,0.575,571625.6,571625.6,26456,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361622,1631553.00
02/17/2017 15:00,2,5.971,ACTIVE,217.58,361.89,59.975,1487361604,"201051344001025","219011344069620",28.19,38.80,0,336.94,401.86,170.6,162.7,0.765,616430.3,616430.3,26534,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361623,1631554.00
02/17/2017 15:00,2,6.705,ACTIVE,220.06,367.30,59.959,1487361604,"201051344000458","219011344069620",28.23,41.50,0,342.35,414.79,191.7,183.1,0.906,621634.1,621634.1,26081,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361624,1631555.00
02/17/2017 15:00,2,6.703,ACTIVE,220.52,369.40,59.922,1487361604,"201051344000853","219011344069620",27.89,42.30,0,342.35,414.19,189.2,180.7,0.902,621356.3,621356.3,25929,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361625,1631556.00
02/17/2017 15:00,2,5.811,ACTIVE,216.45,361.29,59.949,1487361604,"201051344000685","219011344069620",28.90,33.00,0,336.64,402.46,170.2,162.3,0.818,616640.9,616640.9,26228,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361626,1631557.00
02/17/2017 15:00,2,5.908,ACTIVE,217.35,362.79,59.970,1487361604,"201051344000917","219011344069620",28.41,43.20,0,336.64,401.26,170.0,162.2,0.809,613910.3,613910.3,26208,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361626,1631558.00
02/17/2017 15:00,2,5.865,ACTIVE,216.67,362.49,59.965,1487361604,"201051344001145","219011344069620",28.71,38.20,0,336.94,403.37,170.5,162.6,0.791,620526.6,620526.6,26075,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361627,1631559.00
02/17/2017 15:00,2,5.863,ACTIVE,217.80,362.79,59.959,1487361604,"201051344000651","219011344069620",28.53,41.80,0,338.14,402.77,169.3,161.5,0.773,611469.8,611469.8,26405,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361628,1631560.00
02/17/2017 15:00,2,6.096,ACTIVE,214.41,373.01,59.949,1487361604,"274151322000088","219011344069620",27.35,57.30,0,336.94,390.14,168.8,161.0,0.628,834976.7,834976.7,25992,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361629,1631561.00
02/17/2017 15:00,2,4.143,ACTIVE,215.32,418.09,59.959,1487361604,"274151322000068","219011344069620",38.47,55.30,0,390.74,453.26,162.3,154.8,0.623,724545.6,724545.6,26551,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361630,1631562.00
02/17/2017 15:00,2,5.893,ACTIVE,217.13,361.59,59.965,1487361604,"201051344001135","219011344069620",28.21,45.00,0,336.64,402.16,168.3,160.6,0.787,606890.8,606890.8,26456,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361631,1631563.00
02/17/2017 15:00,2,6.707,ACTIVE,218.26,367.60,59.959,1487361604,"201051344000594","219011344069620",28.33,39.00,0,335.74,410.28,192.4,183.8,0.884,623539.4,623539.4,26331,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361632,1631564.00
02/17/2017 15:00,2,5.838,ACTIVE,217.80,363.09,59.970,1487361604,"201051344001203","219011344069620",28.51,37.00,0,338.14,402.16,168.7,160.9,0.800,615062.3,615062.3,26469,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361633,1631565.00
02/17/2017 15:00,2,6.203,ACTIVE,214.41,373.01,59.944,1487361604,"274151322000054","219011344069620",25.84,61.30,0,334.84,388.94,162.5,154.9,0.641,852213.3,852213.3,25905,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361634,1631566.00
02/17/2017 15:00,2,6.719,ACTIVE,218.93,365.49,59.959,1487361604,"201051344000867","219011344069620",27.61,41.80,0,338.44,411.18,187.9,179.5,0.857,610191.8,610191.8,26474,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361634,1631567.00
02/17/2017 15:00,2,5.645,ACTIVE,217.58,363.39,59.959,1487361604,"201051344001093","219011344069620",28.73,37.00,0,337.24,400.66,164.2,156.5,0.742,612705.2,612705.2,26308,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361635,1631568.00
02/17/2017 15:00,2,6.762,ACTIVE,219.61,368.20,59.970,1487361604,"201051344000900","219011344069620",28.07,40.20,0,342.35,414.79,192.2,183.6,0.871,629582.6,629582.6,25837,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361636,1631569.00
02/17/2017 15:00,2,6.691,ACTIVE,219.61,366.70,59.996,1487361604,"201051344000648","219011344069620",27.95,39.00,0,342.05,415.99,189.3,180.8,0.875,619092.0,619092.0,25925,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361638,1631570.00
02/17/2017 15:00,2,6.654,ACTIVE,219.84,369.40,59.959,1487361604,"201051344000569","219011344069620",27.81,41.80,0,341.75,413.29,187.4,179.0,0.875,631106.0,631106.0,25818,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361638,1631571.00
02/17/2017 15:00,2,6.713,ACTIVE,220.06,366.40,59.954,1487361604,"201051344000983","219011344069620",28.01,43.40,0,341.15,414.19,190.5,181.9,0.897,622521.9,622521.9,26017,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361639,1631572.00
02/17/2017 15:00,2,6.529,ACTIVE,220.06,368.20,60.007,1487361604,"201051344001158","219011344069620",28.17,40.40,0,342.35,412.98,186.1,177.7,0.844,610807.1,610807.1,26355,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361640,1631573.00
02/17/2017 15:00,2,6.678,ACTIVE,219.84,367.60,59.991,1487361604,"201051344000576","219011344069620",27.71,41.80,0,341.75,413.89,187.4,179.0,0.866,621939.8,621939.8,25899,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361641,1631574.00
02/17/2017 15:00,2,6.168,ACTIVE,214.64,377.82,59.949,1487361604,"274151322000087","219011344069620",27.43,76.00,0,337.24,389.54,171.6,163.7,0.636,823803.4,823803.4,26235,0,0,0,L,1151911521,0,123.14,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487361642,1631575.00
02/17/2017 15:15,2,6.346,ACTIVE,219.84,366.40,59.933,1487362504,"201051344000645","219011344069620",27.93,41.80,0,343.25,410.58,179.5,171.4,0.822,621217.4,621217.4,25935,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362505,1631576.00
02/17/2017 15:15,2,5.750,ACTIVE,214.64,358.58,59.938,1487362504,"274151322000085","219011344069620",26.14,58.00,0,338.44,385.93,152.2,145.0,0.583,850662.4,850662.4,25950,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362506,1631577.00
02/17/2017 15:15,2,6.260,ACTIVE,218.93,366.40,59.938,1487362504,"201051344000633","219011344069620",28.33,39.50,0,342.65,409.68,179.6,171.4,0.849,610058.3,610058.3,26437,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362507,1631578.00
02/17/2017 15:15,2,6.201,ACTIVE,220.06,367.90,59.891,1487362504,"201051344000469","219011344069620",28.21,37.80,0,342.35,409.98,177.1,169.0,0.844,613010.1,613010.1,26394,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362508,1631579.00
02/17/2017 15:15,2,5.479,ACTIVE,216.67,362.79,59.933,1487362504,"201051344000646","219011344069620",28.77,35.00,0,336.64,399.16,159.5,152.0,0.756,608335.2,608335.2,26306,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362509,1631580.00
02/17/2017 15:15,2,5.830,ACTIVE,214.19,367.00,59.891,1487362504,"274151322000052","219011344069620",28.35,58.80,0,336.94,389.84,167.2,159.4,0.658,879559.9,879559.9,25728,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362510,1631581.00
02/17/2017 15:15,2,5.678,ACTIVE,217.58,363.09,59.922,1487362504,"201051344000585","219011344069620",28.51,39.00,0,337.54,399.46,163.9,156.2,0.760,618868.3,618868.3,26465,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362510,1631582.00
02/17/2017 15:15,2,5.314,ACTIVE,216.45,359.78,59.944,1487362504,"201051344001230","219011344069620",29.32,32.20,0,337.84,398.86,157.8,150.4,0.742,611827.1,611827.1,26156,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362511,1631583.00
02/17/2017 15:15,2,5.445,ACTIVE,218.03,362.79,59.986,1487362504,"201051344000582","219011344069620",28.71,42.30,0,337.54,399.76,158.2,150.8,0.725,603687.0,603687.0,26342,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362512,1631584.00
02/17/2017 15:15,2,5.346,ACTIVE,216.90,360.99,59.933,1487362504,"201051344000955","219011344069620",29.54,40.20,0,337.54,398.56,159.9,152.5,0.760,619262.4,619262.4,26271,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362513,1631585.00
02/17/2017 15:15,2,4.004,ACTIVE,214.41,403.97,59.938,1487362504,"274151322000094","219011344069620",37.45,53.30,0,389.84,453.26,151.6,144.4,0.592,723839.4,723839.4,26652,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362514,1631586.00
02/17/2017 15:15,2,6.219,ACTIVE,220.06,367.90,59.938,1487362504,"201051344000579","219011344069620",29.02,36.80,0,342.65,411.18,182.9,174.6,0.849,628570.4,628570.4,26253,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362515,1631587.00
02/17/2017 15:15,2,5.490,ACTIVE,216.90,360.08,59.938,1487362504,"201051344000890","219011344069620",28.59,32.40,0,337.84,398.86,158.9,151.4,0.751,615659.5,615659.5,26360,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362516,1631588.00
02/17/2017 15:15,2,5.436,ACTIVE,217.58,362.79,59.933,1487362504,"201051344000438","219011344069620",29.16,38.00,0,337.84,399.76,160.5,153.0,0.751,616770.0,616770.0,26347,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362517,1631589.00
02/17/2017 15:15,2,5.451,ACTIVE,217.35,356.18,59.975,1487362504,"201051344000417","219011344069620",18.63,32.40,0,338.44,380.82,102.8,97.3,0.482,598621.0,598621.0,26580,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362518,1631590.00
02/17/2017 15:15,2,5.873,ACTIVE,213.96,357.08,59.933,1487362504,"274151322000083","219011344069620",28.35,50.40,0,337.54,390.14,168.6,160.8,0.685,870951.3,870951.3,25780,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362519,1631591.00
02/17/2017 15:15,2,6.117,ACTIVE,215.09,369.40,59.896,1487362504,"274151322000076","219011344069620",29.10,55.30,0,336.04,392.55,180.0,171.8,0.694,928354.3,928354.3,25881,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362520,1631592.00
02/17/2017 15:15,2,6.291,ACTIVE,218.71,365.80,59.949,1487362504,"201051344000868","219011344069620",27.91,37.30,0,342.35,409.38,178.0,169.9,0.813,611408.4,611408.4,26421,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362521,1631593.00
02/17/2017 15:15,2,6.186,ACTIVE,214.41,368.20,59.928,1487362504,"274151322000095","219011344069620",28.75,52.30,0,336.94,393.45,179.8,171.6,0.672,919552.7,919552.7,25987,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362522,1631594.00
02/17/2017 15:15,2,6.266,ACTIVE,219.84,363.09,59.944,1487362504,"201051344000988","219011344069620",18.31,38.80,0,343.25,390.14,116.2,110.3,0.539,571654.0,571654.0,26457,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362523,1631595.00
02/17/2017 15:15,2,5.588,ACTIVE,217.80,361.59,59.917,1487362504,"201051344001025","219011344069620",28.57,38.40,0,337.54,399.16,161.6,154.0,0.734,616469.9,616469.9,26535,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362524,1631596.00
02/17/2017 15:15,2,6.227,ACTIVE,219.84,364.89,59.944,1487362504,"201051344000458","219011344069620",28.75,41.00,0,343.25,412.08,181.3,173.1,0.862,621678.7,621678.7,26082,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362525,1631597.00
02/17/2017 15:15,2,6.348,ACTIVE,220.29,366.10,59.944,1487362504,"201051344000853","219011344069620",27.89,42.00,0,341.75,410.28,179.3,171.1,0.840,621400.3,621400.3,25930,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362525,1631598.00
02/17/2017 15:15,2,5.492,ACTIVE,216.67,361.29,59.944,1487362504,"201051344000685","219011344069620",29.10,35.40,0,337.54,398.86,161.9,154.3,0.778,616680.6,616680.6,26229,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362526,1631599.00
02/17/2017 15:15,2,5.557,ACTIVE,217.58,362.19,59.938,1487362504,"201051344000917","219011344069620",28.67,42.00,0,337.24,399.46,161.3,153.8,0.773,613949.8,613949.8,26209,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362527,1631600.00
