ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 15:15,2,5.494,ACTIVE,216.67,361.89,59.928,1487362504,"201051344001145","219011344069620",29.12,38.40,0,336.94,399.76,162.0,154.5,0.751,620566.3,620566.3,26076,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362528,1631601.00
02/17/2017 15:15,2,5.582,ACTIVE,218.03,363.09,59.944,1487362504,"201051344000651","219011344069620",28.45,42.50,0,338.44,399.76,160.8,153.3,0.734,611509.2,611509.2,26406,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362529,1631602.00
02/17/2017 15:15,2,5.705,ACTIVE,214.19,354.07,59.944,1487362504,"274151322000088","219011344069620",27.85,54.80,0,337.54,388.04,160.9,153.4,0.614,835016.1,835016.1,25993,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362530,1631603.00
02/17/2017 15:15,2,3.961,ACTIVE,215.32,431.92,59.938,1487362504,"274151322000068","219011344069620",38.70,53.30,0,391.04,454.76,154.6,147.3,0.592,724583.3,724583.3,26552,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362531,1631604.00
02/17/2017 15:15,2,5.598,ACTIVE,217.58,361.59,59.944,1487362504,"201051344001135","219011344069620",28.15,44.50,0,336.64,399.16,159.5,152.0,0.742,606930.0,606930.0,26457,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362532,1631605.00
02/17/2017 15:15,2,6.236,ACTIVE,218.03,364.59,59.949,1487362504,"201051344000594","219011344069620",28.98,38.20,0,337.84,410.58,183.2,174.9,0.853,623584.4,623584.4,26332,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362533,1631606.00
02/17/2017 15:15,2,5.475,ACTIVE,217.58,361.89,59.928,1487362504,"201051344001203","219011344069620",28.75,38.20,0,338.74,399.46,159.4,151.9,0.738,615101.4,615101.4,26470,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362534,1631607.00
02/17/2017 15:15,2,5.811,ACTIVE,214.19,351.37,59.944,1487362504,"274151322000054","219011344069620",26.46,59.50,0,338.14,387.74,155.6,148.3,0.592,852251.2,852251.2,25906,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362535,1631608.00
02/17/2017 15:15,2,6.135,ACTIVE,218.93,364.29,59.907,1487362504,"201051344000867","219011344069620",28.71,41.30,0,342.65,408.78,178.3,170.2,0.813,610235.7,610235.7,26475,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362536,1631609.00
02/17/2017 15:15,2,5.350,ACTIVE,217.58,362.19,59.891,1487362504,"201051344001093","219011344069620",28.71,36.30,0,337.84,398.26,155.5,148.1,0.712,612743.4,612743.4,26309,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362537,1631610.00
02/17/2017 15:15,2,6.336,ACTIVE,219.39,367.00,59.944,1487362504,"201051344000900","219011344069620",28.37,39.80,0,342.35,411.18,181.9,173.7,0.831,629627.3,629627.3,25838,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362538,1631611.00
02/17/2017 15:15,2,6.268,ACTIVE,219.39,368.20,59.949,1487362504,"201051344000648","219011344069620",28.37,38.40,0,342.35,412.38,180.1,171.9,0.826,619136.2,619136.2,25926,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362538,1631612.00
02/17/2017 15:15,2,6.182,ACTIVE,219.39,365.19,59.959,1487362504,"201051344000569","219011344069620",28.41,40.40,0,342.65,410.28,177.9,169.8,0.853,631149.6,631149.6,25819,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362539,1631613.00
02/17/2017 15:15,2,6.338,ACTIVE,219.84,367.30,59.949,1487362504,"201051344000983","219011344069620",28.23,42.50,0,342.65,411.18,181.1,172.9,0.849,622566.3,622566.3,26018,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362540,1631614.00
02/17/2017 15:15,2,6.146,ACTIVE,219.84,365.80,59.991,1487362504,"201051344001158","219011344069620",28.57,38.80,0,342.95,409.68,177.8,169.7,0.831,610850.7,610850.7,26356,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362541,1631615.00
02/17/2017 15:15,2,6.221,ACTIVE,219.84,367.60,59.944,1487362504,"201051344000576","219011344069620",28.11,42.00,0,342.05,410.28,177.1,169.0,0.831,621983.3,621983.3,25900,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362542,1631616.00
02/17/2017 15:15,2,5.779,ACTIVE,214.19,368.20,59.959,1487362504,"274151322000087","219011344069620",27.85,75.00,0,336.34,390.14,162.9,155.3,0.610,823843.3,823843.3,26236,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487362543,1631617.00
02/17/2017 15:30,2,5.949,ACTIVE,219.61,363.99,60.018,1487363403,"201051344000645","219011344069620",27.83,41.30,0,343.55,407.27,167.8,160.0,0.773,621258.8,621258.8,25936,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363404,1631618.00
02/17/2017 15:30,2,5.318,ACTIVE,214.41,357.98,59.991,1487363403,"274151322000085","219011344069620",26.60,56.00,0,338.44,384.13,143.2,136.3,0.548,850697.6,850697.6,25951,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363405,1631619.00
02/17/2017 15:30,2,5.750,ACTIVE,218.71,365.49,59.986,1487363403,"201051344000633","219011344069620",28.78,38.40,0,342.95,407.57,167.5,159.8,0.795,610099.7,610099.7,26438,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363406,1631620.00
02/17/2017 15:30,2,5.783,ACTIVE,219.84,365.80,59.986,1487363403,"201051344000469","219011344069620",28.29,37.00,0,342.35,407.87,165.7,158.0,0.782,613050.9,613050.9,26395,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363407,1631621.00
02/17/2017 15:30,2,5.086,ACTIVE,216.67,361.29,59.991,1487363403,"201051344000646","219011344069620",28.98,33.80,0,336.94,396.45,149.4,142.3,0.698,608372.0,608372.0,26307,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363408,1631622.00
02/17/2017 15:30,2,5.398,ACTIVE,214.19,367.60,59.975,1487363403,"274151322000052","219011344069620",28.67,54.80,0,337.24,388.04,156.8,149.4,0.588,879598.5,879598.5,25729,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363409,1631623.00
02/17/2017 15:30,2,5.271,ACTIVE,217.80,362.49,59.986,1487363403,"201051344000585","219011344069620",28.80,38.40,0,338.14,397.05,153.8,146.5,0.712,618906.1,618906.1,26466,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363410,1631624.00
02/17/2017 15:30,2,5.037,ACTIVE,216.67,360.38,59.996,1487363403,"201051344001230","219011344069620",28.96,32.00,0,337.84,396.45,147.8,140.7,0.703,611863.5,611863.5,26157,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363411,1631625.00
02/17/2017 15:30,2,5.115,ACTIVE,217.80,362.19,59.975,1487363403,"201051344000582","219011344069620",28.63,42.00,0,338.14,397.66,148.3,141.2,0.689,603723.5,603723.5,26343,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363411,1631626.00
02/17/2017 15:30,2,5.057,ACTIVE,216.67,359.18,59.986,1487363403,"201051344000955","219011344069620",29.10,39.30,0,336.64,396.45,149.0,141.9,0.707,619299.2,619299.2,26272,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363412,1631627.00
02/17/2017 15:30,2,3.631,ACTIVE,214.41,417.49,59.996,1487363403,"274151322000094","219011344069620",38.57,52.80,0,391.94,455.97,142.4,135.5,0.552,723874.5,723874.5,26653,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363413,1631628.00
02/17/2017 15:30,2,5.801,ACTIVE,219.61,365.49,59.986,1487363403,"201051344000579","219011344069620",29.08,35.60,0,343.25,408.78,170.7,162.9,0.782,628612.5,628612.5,26254,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363414,1631629.00
02/17/2017 15:30,2,5.062,ACTIVE,216.67,359.18,60.002,1487363403,"201051344000890","219011344069620",29.00,32.80,0,337.54,395.85,148.7,141.6,0.681,615696.1,615696.1,26361,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363415,1631630.00
02/17/2017 15:30,2,4.969,ACTIVE,217.58,361.89,59.991,1487363403,"201051344000438","219011344069620",29.82,37.80,0,338.44,397.05,150.2,143.0,0.703,616807.0,616807.0,26348,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363416,1631631.00
02/17/2017 15:30,2,5.053,ACTIVE,217.13,355.88,59.991,1487363403,"201051344000417","219011344069620",18.79,32.20,0,339.65,379.62,96.2,91.0,0.446,598644.5,598644.5,26581,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363417,1631632.00
02/17/2017 15:30,2,5.447,ACTIVE,214.19,352.27,59.996,1487363403,"274151322000083","219011344069620",28.57,49.30,0,338.14,387.74,157.5,150.1,0.628,870990.2,870990.2,25781,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363418,1631633.00
02/17/2017 15:30,2,5.666,ACTIVE,215.09,357.68,60.002,1487363403,"274151322000076","219011344069620",29.42,52.30,0,337.54,390.74,168.7,160.9,0.654,928396.0,928396.0,25882,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363419,1631634.00
02/17/2017 15:30,2,5.768,ACTIVE,218.48,363.39,60.002,1487363403,"201051344000868","219011344069620",28.47,36.30,0,342.65,406.07,166.1,158.4,0.760,611449.4,611449.4,26422,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363420,1631635.00
02/17/2017 15:30,2,5.721,ACTIVE,214.19,354.07,60.028,1487363403,"274151322000095","219011344069620",29.02,52.00,0,337.84,391.34,168.4,160.6,0.632,919594.2,919594.2,25988,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363420,1631636.00
02/17/2017 15:30,2,5.727,ACTIVE,219.61,360.69,59.996,1487363403,"201051344000988","219011344069620",18.75,38.00,0,343.55,388.94,108.7,102.9,0.513,571680.7,571680.7,26458,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363421,1631637.00
02/17/2017 15:30,2,5.158,ACTIVE,217.35,359.78,60.002,1487363403,"201051344001025","219011344069620",28.96,38.40,0,338.44,396.75,151.3,144.1,0.685,616507.1,616507.1,26536,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363422,1631638.00
02/17/2017 15:30,2,5.896,ACTIVE,219.61,365.80,60.002,1487363403,"201051344000458","219011344069620",28.45,40.60,0,343.55,408.78,169.8,162.0,0.804,621720.5,621720.5,26083,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363423,1631639.00
02/17/2017 15:30,2,5.797,ACTIVE,220.06,367.30,60.012,1487363403,"201051344000853","219011344069620",28.57,41.00,0,342.35,407.27,167.7,159.9,0.791,621441.7,621441.7,25931,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363424,1631640.00
02/17/2017 15:30,2,5.062,ACTIVE,216.67,360.99,59.986,1487363403,"201051344000685","219011344069620",29.48,35.20,0,337.84,396.15,151.0,143.8,0.742,616717.9,616717.9,26230,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363425,1631641.00
02/17/2017 15:30,2,5.152,ACTIVE,217.58,361.29,59.996,1487363403,"201051344000917","219011344069620",29.02,41.00,0,337.24,396.75,151.3,144.1,0.725,613987.1,613987.1,26210,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363426,1631642.00
02/17/2017 15:30,2,5.143,ACTIVE,216.67,360.99,59.986,1487363403,"201051344001145","219011344069620",29.16,38.00,0,337.54,396.75,151.8,144.6,0.698,620603.6,620603.6,26077,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363427,1631643.00
02/17/2017 15:30,2,5.158,ACTIVE,217.80,361.59,59.981,1487363403,"201051344000651","219011344069620",28.80,42.30,0,338.44,397.96,150.5,143.3,0.689,611546.2,611546.2,26407,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363428,1631644.00
02/17/2017 15:30,2,5.268,ACTIVE,214.19,370.30,59.970,1487363403,"274151322000088","219011344069620",28.23,52.50,0,338.14,386.53,150.5,143.3,0.570,835053.2,835053.2,25994,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363429,1631645.00
02/17/2017 15:30,2,3.645,ACTIVE,214.87,432.22,60.002,1487363403,"274151322000068","219011344069620",39.16,51.00,0,395.85,457.47,144.8,137.8,0.548,724618.8,724618.8,26553,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363429,1631646.00
02/17/2017 15:30,2,5.125,ACTIVE,217.13,360.08,59.944,1487363403,"201051344001135","219011344069620",28.82,43.60,0,337.84,395.55,149.7,142.6,0.698,606966.8,606966.8,26458,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363430,1631647.00
02/17/2017 15:30,2,5.785,ACTIVE,217.80,363.39,59.981,1487363403,"201051344000594","219011344069620",29.22,37.50,0,336.64,406.67,171.2,163.3,0.778,623626.6,623626.6,26333,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363431,1631648.00
02/17/2017 15:30,2,5.111,ACTIVE,217.58,361.29,59.959,1487363403,"201051344001203","219011344069620",28.77,38.60,0,338.14,396.75,148.9,141.8,0.698,615138.1,615138.1,26471,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363432,1631649.00
02/17/2017 15:30,2,5.344,ACTIVE,214.19,351.97,59.986,1487363403,"274151322000054","219011344069620",27.04,57.00,0,338.44,385.63,146.2,139.2,0.561,852287.2,852287.2,25907,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363433,1631650.00
02/17/2017 15:30,2,5.840,ACTIVE,218.71,363.39,59.991,1487363403,"201051344000867","219011344069620",28.19,40.20,0,343.25,405.17,166.6,158.9,0.769,610276.8,610276.8,26476,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363434,1631651.00
02/17/2017 15:30,2,4.875,ACTIVE,217.58,361.59,59.981,1487363403,"201051344001093","219011344069620",29.36,35.60,0,337.84,395.55,144.9,138.0,0.663,612779.2,612779.2,26310,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363435,1631652.00
02/17/2017 15:30,2,5.863,ACTIVE,219.16,366.70,59.986,1487363403,"201051344000900","219011344069620",28.61,40.00,0,342.95,408.78,170.0,162.2,0.769,629669.2,629669.2,25839,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363436,1631653.00
02/17/2017 15:30,2,5.803,ACTIVE,219.39,365.19,60.028,1487363403,"201051344000648","219011344069620",28.59,37.50,0,342.95,408.78,168.0,160.2,0.769,619177.6,619177.6,25927,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363437,1631654.00
02/17/2017 15:30,2,5.805,ACTIVE,219.39,364.89,59.981,1487363403,"201051344000569","219011344069620",28.31,40.80,0,342.95,407.27,166.4,158.7,0.769,631190.6,631190.6,25820,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363438,1631655.00
02/17/2017 15:30,2,5.814,ACTIVE,219.61,366.10,59.975,1487363403,"201051344000983","219011344069620",28.77,41.50,0,342.95,407.87,169.3,161.5,0.804,622608.1,622608.1,26019,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363440,1631656.00
02/17/2017 15:30,2,5.781,ACTIVE,219.61,367.30,59.996,1487363403,"201051344001158","219011344069620",28.39,37.50,0,342.95,406.97,166.3,158.6,0.795,610891.7,610891.7,26357,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363440,1631657.00
02/17/2017 15:30,2,5.797,ACTIVE,219.61,367.30,59.975,1487363403,"201051344000576","219011344069620",28.17,41.00,0,342.05,407.57,165.3,157.7,0.773,622024.1,622024.1,25901,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363441,1631658.00
02/17/2017 15:30,2,5.359,ACTIVE,213.96,350.77,59.965,1487363403,"274151322000087","219011344069620",28.03,72.30,0,336.94,386.53,152.1,144.9,0.570,823880.8,823880.8,26237,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487363442,1631659.00
02/17/2017 15:45,2,5.375,ACTIVE,219.39,363.99,59.981,1487364304,"201051344000645","219011344069620",28.49,40.60,0,344.45,403.37,155.2,147.9,0.716,621297.2,621297.2,25937,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364305,1631660.00
02/17/2017 15:45,2,4.916,ACTIVE,214.64,354.37,59.975,1487364304,"274151322000085","219011344069620",26.70,53.80,0,338.74,382.63,132.9,126.3,0.508,850730.4,850730.4,25952,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364306,1631661.00
02/17/2017 15:45,2,5.320,ACTIVE,218.71,364.29,59.949,1487364304,"201051344000633","219011344069620",28.78,37.50,0,342.05,403.67,155.2,147.9,0.725,610138.1,610138.1,26439,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364307,1631662.00
02/17/2017 15:45,2,5.305,ACTIVE,219.61,364.59,59.981,1487364304,"201051344000469","219011344069620",28.49,35.60,0,343.25,404.57,153.1,145.8,0.716,613088.9,613088.9,26396,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364308,1631663.00
02/17/2017 15:45,2,4.637,ACTIVE,216.67,358.88,59.975,1487364304,"201051344000646","219011344069620",29.38,32.40,0,336.04,393.45,138.0,131.3,0.654,608406.2,608406.2,26308,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364308,1631664.00
02/17/2017 15:45,2,4.959,ACTIVE,214.64,365.80,59.975,1487364304,"274151322000052","219011344069620",28.92,51.50,0,337.84,385.33,145.2,138.2,0.566,879634.4,879634.4,25730,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364309,1631665.00
02/17/2017 15:45,2,4.879,ACTIVE,217.58,360.69,59.981,1487364304,"201051344000585","219011344069620",28.86,37.50,0,339.34,394.05,142.7,135.8,0.667,618941.4,618941.4,26467,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364310,1631666.00
02/17/2017 15:45,2,4.559,ACTIVE,216.45,359.18,59.981,1487364304,"201051344001230","219011344069620",29.50,31.80,0,338.14,392.85,136.2,129.6,0.641,611897.3,611897.3,26158,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364311,1631667.00
02/17/2017 15:45,2,4.664,ACTIVE,217.80,360.38,59.933,1487364304,"201051344000582","219011344069620",28.98,41.30,0,338.14,394.95,136.9,130.3,0.632,603757.4,603757.4,26344,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364312,1631668.00
02/17/2017 15:45,2,4.578,ACTIVE,216.67,358.58,60.002,1487364304,"201051344000955","219011344069620",29.66,39.30,0,338.44,392.85,137.5,130.8,0.654,619333.3,619333.3,26273,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364313,1631669.00
02/17/2017 15:45,2,3.314,ACTIVE,214.64,418.39,59.986,1487364304,"274151322000094","219011344069620",38.94,51.50,0,396.75,453.56,131.6,125.1,0.508,723907.0,723907.0,26654,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364314,1631670.00
02/17/2017 15:45,2,5.297,ACTIVE,219.61,364.29,59.928,1487364304,"201051344000579","219011344069620",29.46,33.80,0,343.85,404.87,158.0,150.5,0.742,628651.7,628651.7,26255,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364315,1631671.00
02/17/2017 15:45,2,4.684,ACTIVE,216.45,358.28,59.965,1487364304,"201051344000890","219011344069620",28.92,32.80,0,338.14,393.45,137.2,130.5,0.641,615730.1,615730.1,26362,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364316,1631672.00
02/17/2017 15:45,2,4.633,ACTIVE,217.13,360.99,59.975,1487364304,"201051344000438","219011344069620",29.52,37.50,0,338.14,393.45,138.4,131.7,0.654,616841.3,616841.3,26349,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364317,1631673.00
02/17/2017 15:45,2,4.570,ACTIVE,216.90,354.67,59.970,1487364304,"201051344000417","219011344069620",19.16,31.80,0,338.74,377.52,88.8,83.8,0.420,598666.3,598666.3,26582,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364317,1631674.00
02/17/2017 15:45,2,5.006,ACTIVE,214.19,361.89,59.965,1487364304,"274151322000083","219011344069620",28.78,48.30,0,338.14,385.63,145.8,138.8,0.579,871026.3,871026.3,25782,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364318,1631675.00
02/17/2017 15:45,2,5.223,ACTIVE,215.54,359.48,59.986,1487364304,"274151322000076","219011344069620",29.46,50.00,0,338.14,387.44,155.7,148.3,0.605,928434.6,928434.6,25883,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364319,1631676.00
02/17/2017 15:45,2,5.289,ACTIVE,218.03,361.29,59.970,1487364304,"201051344000868","219011344069620",28.71,35.40,0,342.95,402.77,153.8,146.6,0.698,611487.6,611487.6,26423,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364320,1631677.00
02/17/2017 15:45,2,5.277,ACTIVE,214.41,370.00,59.981,1487364304,"274151322000095","219011344069620",29.18,51.30,0,337.84,388.64,155.9,148.6,0.583,919632.8,919632.8,25989,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364321,1631678.00
02/17/2017 15:45,2,5.291,ACTIVE,219.39,360.38,59.996,1487364304,"201051344000988","219011344069620",18.83,36.50,0,343.85,386.23,100.8,95.4,0.468,571705.5,571705.5,26459,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364322,1631679.00
02/17/2017 15:45,2,4.775,ACTIVE,217.35,359.78,59.975,1487364304,"201051344001025","219011344069620",28.92,37.30,0,339.04,393.45,139.9,133.1,0.636,616541.8,616541.8,26537,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364323,1631680.00
02/17/2017 15:45,2,5.383,ACTIVE,219.39,364.89,59.986,1487364304,"201051344000458","219011344069620",28.84,39.80,0,342.95,405.77,157.2,149.8,0.742,621759.5,621759.5,26084,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364324,1631681.00
02/17/2017 15:45,2,5.330,ACTIVE,219.84,366.70,59.975,1487364304,"201051344000853","219011344069620",28.77,40.40,0,343.55,403.37,155.2,147.9,0.729,621480.2,621480.2,25932,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364325,1631682.00
02/17/2017 15:45,2,4.717,ACTIVE,216.22,357.68,59.970,1487364304,"201051344000685","219011344069620",29.18,35.00,0,338.14,393.15,139.4,132.6,0.667,616752.5,616752.5,26231,0,0,0,L,1122011218,0,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364326,1631683.00
02/17/2017 15:45,2,4.705,ACTIVE,217.13,358.28,59.975,1487364304,"201051344000917","219011344069620",29.38,40.00,0,337.54,393.15,140.1,133.3,0.645,614021.7,614021.7,26211,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364326,1631684.00
02/17/2017 15:45,2,4.709,ACTIVE,216.67,358.58,59.981,1487364304,"201051344001145","219011344069620",29.44,37.00,0,338.14,393.45,140.4,133.6,0.645,620638.4,620638.4,26078,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364327,1631685.00
02/17/2017 15:45,2,4.760,ACTIVE,217.58,359.78,59.975,1487364304,"201051344000651","219011344069620",28.78,41.30,0,342.65,394.05,138.8,132.1,0.641,611580.7,611580.7,26408,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364328,1631686.00
02/17/2017 15:45,2,4.855,ACTIVE,214.41,364.59,59.975,1487364304,"274151322000088","219011344069620",28.27,50.00,0,338.44,384.73,138.9,132.2,0.530,835087.7,835087.7,25995,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364329,1631687.00
02/17/2017 15:45,2,3.346,ACTIVE,215.32,429.82,59.970,1487364304,"274151322000068","219011344069620",39.38,48.50,0,395.85,455.97,133.2,126.7,0.499,724651.7,724651.7,26554,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364330,1631688.00
02/17/2017 15:45,2,4.719,ACTIVE,216.90,357.68,59.970,1487364304,"201051344001135","219011344069620",28.94,43.20,0,338.14,392.25,138.2,131.5,0.663,607001.1,607001.1,26459,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364331,1631689.00
02/17/2017 15:45,2,5.385,ACTIVE,217.80,362.79,59.975,1487364304,"201051344000594","219011344069620",28.98,35.60,0,338.44,403.37,158.0,150.6,0.734,623665.8,623665.8,26334,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364332,1631690.00
02/17/2017 15:45,2,4.672,ACTIVE,217.58,359.78,59.981,1487364304,"201051344001203","219011344069620",29.00,38.00,0,340.85,394.35,137.3,130.6,0.645,615172.2,615172.2,26472,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364333,1631691.00
02/17/2017 15:45,2,4.934,ACTIVE,214.41,360.08,59.986,1487364304,"274151322000054","219011344069620",27.17,53.50,0,337.84,383.53,135.8,129.1,0.517,852320.8,852320.8,25908,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364334,1631692.00
02/17/2017 15:45,2,5.355,ACTIVE,218.48,362.79,60.012,1487364304,"201051344000867","219011344069620",28.49,39.50,0,342.65,401.56,154.5,147.2,0.703,610315.0,610315.0,26477,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364335,1631693.00
02/17/2017 15:45,2,4.537,ACTIVE,217.35,359.78,59.981,1487364304,"201051344001093","219011344069620",29.12,35.20,0,339.34,392.25,133.8,127.2,0.610,612812.4,612812.4,26311,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364335,1631694.00
02/17/2017 15:45,2,5.381,ACTIVE,218.93,363.39,59.981,1487364304,"201051344000900","219011344069620",28.84,39.00,0,343.55,404.57,157.2,149.8,0.703,629708.2,629708.2,25840,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364336,1631695.00
02/17/2017 15:45,2,5.293,ACTIVE,219.16,363.69,59.986,1487364304,"201051344000648","219011344069620",29.02,36.80,0,344.15,404.87,155.6,148.2,0.725,619216.2,619216.2,25928,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364337,1631696.00
02/17/2017 15:45,2,5.318,ACTIVE,219.16,363.69,59.996,1487364304,"201051344000569","219011344069620",28.57,40.00,0,342.95,404.27,153.9,146.6,0.712,631228.7,631228.7,25821,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364338,1631697.00
02/17/2017 15:45,2,5.428,ACTIVE,219.39,364.29,59.986,1487364304,"201051344000983","219011344069620",28.59,40.20,0,343.85,405.17,157.0,149.6,0.725,622647.0,622647.0,26020,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364339,1631698.00
02/17/2017 15:45,2,5.316,ACTIVE,219.16,363.99,59.991,1487364304,"201051344001158","219011344069620",28.61,35.80,0,343.55,403.97,153.9,146.7,0.725,610929.8,610929.8,26358,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364340,1631699.00
02/17/2017 15:45,2,5.355,ACTIVE,219.39,364.29,59.991,1487364304,"201051344000576","219011344069620",28.13,41.00,0,343.25,403.37,152.4,145.2,0.725,622062.0,622062.0,25902,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364341,1631700.00
02/17/2017 15:45,2,4.910,ACTIVE,214.64,362.19,59.975,1487364304,"274151322000087","219011344069620",28.27,69.70,0,336.64,383.23,140.6,133.8,0.517,823915.6,823915.6,26238,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487364342,1631701.00
02/17/2017 16:00,2,4.906,ACTIVE,217.13,359.18,59.996,1487365203,"201051344000645","219011344069620",28.43,39.50,0,339.34,399.76,141.2,134.4,0.658,621332.5,621332.5,25938,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365204,1631702.00
02/17/2017 16:00,2,4.441,ACTIVE,213.29,359.78,59.981,1487365203,"274151322000085","219011344069620",26.94,51.80,0,337.84,379.92,121.3,115.2,0.464,850760.6,850760.6,25953,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365205,1631703.00
02/17/2017 16:00,2,4.795,ACTIVE,216.45,360.08,59.954,1487365203,"201051344000633","219011344069620",29.10,35.20,0,337.84,399.76,141.4,134.5,0.676,610173.4,610173.4,26440,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365206,1631704.00
02/17/2017 16:00,2,4.756,ACTIVE,217.13,359.78,59.991,1487365203,"201051344000469","219011344069620",28.92,34.00,0,338.44,400.36,139.4,132.6,0.667,613123.7,613123.7,26397,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365207,1631705.00
02/17/2017 16:00,2,4.225,ACTIVE,215.09,355.88,59.996,1487365203,"201051344000646","219011344069620",29.26,30.50,0,336.94,389.84,125.2,118.9,0.592,608437.6,608437.6,26309,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365208,1631706.00
02/17/2017 16:00,2,4.422,ACTIVE,213.06,364.59,59.986,1487365203,"274151322000052","219011344069620",29.36,47.50,0,337.54,382.63,131.4,124.9,0.513,879667.3,879667.3,25731,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365208,1631707.00
02/17/2017 16:00,2,4.428,ACTIVE,216.22,358.88,59.991,1487365203,"201051344000585","219011344069620",29.08,35.80,0,337.84,390.14,130.3,123.9,0.601,618973.9,618973.9,26468,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365209,1631708.00
02/17/2017 16:00,2,4.105,ACTIVE,214.87,354.67,59.996,1487365203,"201051344001230","219011344069620",29.66,31.30,0,337.84,389.54,123.4,117.2,0.579,611928.1,611928.1,26159,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365210,1631709.00
02/17/2017 16:00,2,4.176,ACTIVE,216.22,355.58,60.039,1487365203,"201051344000582","219011344069620",29.34,40.00,0,338.44,390.14,124.2,117.9,0.575,603788.4,603788.4,26345,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365211,1631710.00
02/17/2017 16:00,2,4.115,ACTIVE,215.09,354.37,59.991,1487365203,"201051344000955","219011344069620",29.88,37.50,0,338.74,389.54,124.5,118.2,0.597,619364.5,619364.5,26274,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365212,1631711.00
02/17/2017 16:00,2,3.035,ACTIVE,213.06,425.31,59.996,1487365203,"274151322000094","219011344069620",38.66,49.80,0,397.96,452.06,118.9,112.8,0.460,723936.7,723936.7,26655,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365213,1631712.00
02/17/2017 16:00,2,4.793,ACTIVE,217.35,360.08,60.023,1487365203,"201051344000579","219011344069620",29.58,32.40,0,339.34,400.66,143.5,136.6,0.681,628687.6,628687.6,26256,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365214,1631713.00
02/17/2017 16:00,2,4.154,ACTIVE,215.32,355.88,59.996,1487365203,"201051344000890","219011344069620",29.52,32.00,0,338.74,390.14,124.3,118.0,0.575,615761.2,615761.2,26363,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365215,1631714.00
02/17/2017 16:00,2,4.150,ACTIVE,215.54,356.48,59.991,1487365203,"201051344000438","219011344069620",29.80,36.50,0,339.04,390.44,125.2,119.0,0.597,616872.7,616872.7,26350,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365216,1631715.00
02/17/2017 16:00,2,4.164,ACTIVE,215.32,351.67,59.996,1487365203,"201051344000417","219011344069620",19.08,31.30,0,338.74,374.81,80.5,75.8,0.376,598686.3,598686.3,26583,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365217,1631716.00
02/17/2017 16:00,2,4.516,ACTIVE,212.83,364.59,60.012,1487365203,"274151322000083","219011344069620",29.02,46.40,0,336.94,382.63,132.7,126.1,0.530,871059.5,871059.5,25783,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365218,1631717.00
02/17/2017 16:00,2,4.682,ACTIVE,213.96,363.39,59.970,1487365203,"274151322000076","219011344069620",29.80,47.30,0,338.44,384.43,141.3,134.4,0.552,928470.1,928470.1,25884,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365219,1631718.00
02/17/2017 16:00,2,4.820,ACTIVE,216.22,358.88,59.981,1487365203,"201051344000868","219011344069620",28.67,34.30,0,338.44,398.26,139.9,133.1,0.641,611522.5,611522.5,26424,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365220,1631719.00
02/17/2017 16:00,2,4.768,ACTIVE,213.06,363.09,59.991,1487365203,"274151322000095","219011344069620",29.32,49.50,0,335.44,385.03,141.7,134.8,0.535,919668.3,919668.3,25990,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365221,1631720.00
02/17/2017 16:00,2,4.799,ACTIVE,217.35,356.78,59.991,1487365203,"201051344000988","219011344069620",18.92,34.50,0,339.95,383.83,91.8,86.7,0.433,571728.3,571728.3,26460,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365222,1631721.00
02/17/2017 16:00,2,4.311,ACTIVE,216.00,355.88,60.002,1487365203,"201051344001025","219011344069620",29.12,36.80,0,338.44,389.54,127.1,120.8,0.575,616573.5,616573.5,26538,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365223,1631722.00
02/17/2017 16:00,2,4.795,ACTIVE,217.13,358.58,60.007,1487365203,"201051344000458","219011344069620",29.32,38.80,0,339.04,400.66,142.4,135.6,0.689,621795.2,621795.2,26085,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365224,1631723.00
02/17/2017 16:00,2,4.863,ACTIVE,217.58,361.29,60.002,1487365203,"201051344000853","219011344069620",28.67,38.60,0,343.85,399.76,141.2,134.4,0.672,621515.5,621515.5,25933,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365225,1631724.00
02/17/2017 16:00,2,4.207,ACTIVE,215.32,357.08,60.012,1487365203,"201051344000685","219011344069620",29.60,34.30,0,338.74,389.54,126.2,119.9,0.610,616784.1,616784.1,26232,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365225,1631725.00
02/17/2017 16:00,2,4.289,ACTIVE,216.00,356.18,59.996,1487365203,"201051344000917","219011344069620",29.26,39.00,0,337.54,390.44,127.1,120.7,0.610,614053.5,614053.5,26212,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365226,1631726.00
02/17/2017 16:00,2,4.271,ACTIVE,215.32,356.78,60.002,1487365203,"201051344001145","219011344069620",29.42,35.80,0,338.44,390.44,127.2,120.9,0.592,620670.3,620670.3,26079,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365227,1631727.00
02/17/2017 16:00,2,4.256,ACTIVE,216.22,356.18,59.996,1487365203,"201051344000651","219011344069620",29.20,41.00,0,338.44,390.44,125.8,119.5,0.583,611612.1,611612.1,26409,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365228,1631728.00
02/17/2017 16:00,2,4.379,ACTIVE,213.06,349.26,60.002,1487365203,"274151322000088","219011344069620",28.39,47.50,0,337.84,381.73,125.8,119.5,0.482,835119.2,835119.2,25996,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365229,1631729.00
02/17/2017 16:00,2,3.029,ACTIVE,213.74,425.61,59.996,1487365203,"274151322000068","219011344069620",38.94,46.40,0,399.76,454.76,119.2,113.1,0.455,724681.8,724681.8,26555,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365230,1631730.00
02/17/2017 16:00,2,4.275,ACTIVE,215.77,354.97,59.996,1487365203,"201051344001135","219011344069620",29.02,41.50,0,338.44,389.54,125.7,119.4,0.588,607032.5,607032.5,26460,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365231,1631731.00
02/17/2017 16:00,2,4.797,ACTIVE,215.77,359.18,59.991,1487365203,"201051344000594","219011344069620",29.52,34.80,0,337.84,397.35,143.4,136.5,0.676,623701.7,623701.7,26335,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365232,1631732.00
02/17/2017 16:00,2,4.227,ACTIVE,216.00,356.48,59.996,1487365203,"201051344001203","219011344069620",29.12,37.00,0,339.04,389.84,124.7,118.4,0.601,615203.4,615203.4,26473,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365233,1631733.00
02/17/2017 16:00,2,4.441,ACTIVE,212.83,350.47,59.996,1487365203,"274151322000054","219011344069620",27.55,51.30,0,337.24,381.12,124.0,117.8,0.477,852351.7,852351.7,25909,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365234,1631734.00
02/17/2017 16:00,2,4.824,ACTIVE,216.67,358.88,60.007,1487365203,"201051344000867","219011344069620",28.75,38.40,0,338.44,398.56,140.4,133.6,0.650,610350.2,610350.2,26478,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365235,1631735.00
02/17/2017 16:00,2,4.076,ACTIVE,216.00,356.78,59.949,1487365203,"201051344001093","219011344069620",29.26,33.80,0,338.44,388.64,120.8,114.6,0.557,612842.6,612842.6,26312,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365236,1631736.00
02/17/2017 16:00,2,4.891,ACTIVE,216.90,360.69,59.996,1487365203,"201051344000900","219011344069620",28.82,37.80,0,337.84,400.66,142.9,136.0,0.654,629743.9,629743.9,25841,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365237,1631737.00
02/17/2017 16:00,2,4.801,ACTIVE,216.90,360.38,60.018,1487365203,"201051344000648","219011344069620",29.06,35.20,0,338.74,400.96,141.3,134.5,0.654,619251.5,619251.5,25929,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365238,1631738.00
02/17/2017 16:00,2,4.854,ACTIVE,216.90,360.08,60.002,1487365203,"201051344000569","219011344069620",28.45,38.60,0,337.54,399.16,139.8,133.0,0.654,631263.6,631263.6,25822,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365239,1631739.00
02/17/2017 16:00,2,4.906,ACTIVE,217.13,360.38,59.991,1487365203,"201051344000983","219011344069620",28.77,38.60,0,337.54,400.06,142.9,136.0,0.694,622682.7,622682.7,26021,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365239,1631740.00
02/17/2017 16:00,2,4.803,ACTIVE,217.35,358.88,59.975,1487365203,"201051344001158","219011344069620",28.78,34.00,0,338.14,399.46,140.1,133.3,0.663,610964.8,610964.8,26359,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365240,1631741.00
02/17/2017 16:00,2,4.811,ACTIVE,217.35,360.99,60.007,1487365203,"201051344000576","219011344069620",28.47,39.80,0,338.74,400.36,138.6,131.9,0.654,622096.7,622096.7,25903,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365241,1631742.00
