ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 16:00,2,4.416,ACTIVE,213.29,350.77,59.991,1487365203,"274151322000087","219011344069620",28.57,66.70,0,336.34,381.12,127.7,121.3,0.468,823947.5,823947.5,26239,0,0,0,L,1151911521,0,122.46,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487365242,1631743.00
02/17/2017 16:15,2,4.377,ACTIVE,216.90,358.28,59.954,1487366103,"201051344000645","219011344069620",28.51,38.20,0,338.74,391.04,126.4,120.0,0.583,621364.2,621364.2,25939,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366104,1631744.00
02/17/2017 16:15,2,3.924,ACTIVE,213.29,346.26,59.954,1487366103,"274151322000085","219011344069620",27.45,50.00,0,337.84,372.41,109.2,103.4,0.411,850787.8,850787.8,25954,0,0,0,L,1151911521,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366105,1631745.00
02/17/2017 16:15,2,4.275,ACTIVE,216.00,357.08,59.954,1487366103,"201051344000633","219011344069620",29.18,34.80,0,337.84,391.64,126.4,120.1,0.601,610205.1,610205.1,26441,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366106,1631746.00
02/17/2017 16:15,2,4.271,ACTIVE,216.90,358.58,59.959,1487366103,"201051344000469","219011344069620",28.77,33.30,0,338.14,390.74,124.5,118.2,0.592,613154.9,613154.9,26398,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366107,1631747.00
02/17/2017 16:15,2,3.750,ACTIVE,215.09,354.37,59.928,1487366103,"201051344000646","219011344069620",29.32,30.50,0,337.24,385.63,111.4,105.6,0.530,608465.5,608465.5,26310,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366108,1631748.00
02/17/2017 16:15,2,3.959,ACTIVE,213.06,359.78,59.933,1487366103,"274151322000052","219011344069620",29.18,45.30,0,335.14,377.22,117.0,111.0,0.460,879696.7,879696.7,25732,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366109,1631749.00
02/17/2017 16:15,2,3.908,ACTIVE,215.77,354.97,59.959,1487366103,"201051344000585","219011344069620",29.48,35.20,0,338.44,388.04,116.7,110.7,0.544,619003.1,619003.1,26469,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366110,1631750.00
02/17/2017 16:15,2,3.707,ACTIVE,215.09,352.57,59.954,1487366103,"201051344001230","219011344069620",29.26,31.00,0,336.94,382.03,109.9,104.1,0.521,611955.7,611955.7,26160,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366110,1631751.00
02/17/2017 16:15,2,3.764,ACTIVE,215.77,354.67,59.959,1487366103,"201051344000582","219011344069620",29.12,39.30,0,339.04,386.53,111.0,105.3,0.521,603816.2,603816.2,26346,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366111,1631752.00
02/17/2017 16:15,2,3.674,ACTIVE,215.09,352.87,59.954,1487366103,"201051344000955","219011344069620",29.68,37.80,0,338.14,382.63,110.5,104.7,0.526,619392.2,619392.2,26275,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366112,1631753.00
02/17/2017 16:15,2,2.633,ACTIVE,213.06,431.32,59.959,1487366103,"274151322000094","219011344069620",39.68,49.80,0,400.06,450.26,105.1,99.5,0.407,723963.2,723963.2,26656,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366113,1631754.00
02/17/2017 16:15,2,4.238,ACTIVE,216.90,357.38,59.954,1487366103,"201051344000579","219011344069620",29.90,32.20,0,339.04,391.04,128.3,121.9,0.614,628719.8,628719.8,26257,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366114,1631755.00
02/17/2017 16:15,2,3.703,ACTIVE,214.87,352.27,59.965,1487366103,"201051344000890","219011344069620",29.58,32.00,0,338.44,383.53,110.9,105.1,0.513,615789.1,615789.1,26364,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366115,1631756.00
02/17/2017 16:15,2,3.666,ACTIVE,215.54,354.97,59.959,1487366103,"201051344000438","219011344069620",29.96,36.30,0,339.34,385.63,111.4,105.6,0.526,616900.6,616900.6,26351,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366116,1631757.00
02/17/2017 16:15,2,3.717,ACTIVE,215.32,359.48,59.954,1487366103,"201051344000417","219011344069620",19.02,29.00,0,320.41,395.55,71.6,67.2,0.601,598704.1,598704.1,26584,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366117,1631758.00
02/17/2017 16:15,2,4.021,ACTIVE,212.83,354.07,59.949,1487366103,"274151322000083","219011344069620",29.10,45.80,0,334.24,375.41,118.5,112.5,0.468,871089.2,871089.2,25784,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366118,1631759.00
02/17/2017 16:15,2,4.197,ACTIVE,213.74,349.86,59.959,1487366103,"274151322000076","219011344069620",29.70,45.30,0,339.04,379.92,126.2,119.9,0.499,928501.7,928501.7,25885,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366119,1631760.00
02/17/2017 16:15,2,4.246,ACTIVE,216.00,356.48,59.954,1487366103,"201051344000868","219011344069620",29.08,33.50,0,338.44,390.44,125.0,118.8,0.575,611554.0,611554.0,26425,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366120,1631761.00
02/17/2017 16:15,2,4.256,ACTIVE,212.83,353.47,59.944,1487366103,"274151322000095","219011344069620",29.40,48.50,0,333.03,378.42,126.7,120.4,0.482,919700.1,919700.1,25991,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366121,1631762.00
02/17/2017 16:15,2,4.268,ACTIVE,216.90,354.97,59.954,1487366103,"201051344000988","219011344069620",19.04,34.00,0,339.34,378.12,82.2,77.4,0.393,571748.8,571748.8,26461,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366122,1631763.00
02/17/2017 16:15,2,3.791,ACTIVE,215.54,354.07,59.954,1487366103,"201051344001025","219011344069620",29.56,35.60,0,339.04,385.03,113.5,107.6,0.517,616602.0,616602.0,26539,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366122,1631764.00
02/17/2017 16:15,2,4.359,ACTIVE,216.67,356.18,59.959,1487366103,"201051344000458","219011344069620",29.00,37.80,0,338.74,390.74,128.0,121.7,0.614,621827.3,621827.3,26086,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366123,1631765.00
02/17/2017 16:15,2,4.322,ACTIVE,217.35,358.88,59.986,1487366103,"201051344000853","219011344069620",28.96,37.50,0,339.95,391.94,126.8,120.4,0.605,621547.3,621547.3,25934,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366124,1631766.00
02/17/2017 16:15,2,3.752,ACTIVE,215.32,355.58,59.959,1487366103,"201051344000685","219011344069620",29.58,33.50,0,339.04,385.63,112.4,106.5,0.548,616812.3,616812.3,26233,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366125,1631767.00
02/17/2017 16:15,2,3.789,ACTIVE,215.54,354.37,59.938,1487366103,"201051344000917","219011344069620",29.64,38.40,0,338.14,386.53,113.7,107.8,0.539,614082.0,614082.0,26213,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366126,1631768.00
02/17/2017 16:15,2,3.766,ACTIVE,215.09,353.47,59.965,1487366103,"201051344001145","219011344069620",29.80,35.40,0,338.14,385.93,113.6,107.8,0.530,620698.8,620698.8,26080,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366127,1631769.00
02/17/2017 16:15,2,3.811,ACTIVE,216.00,354.97,59.922,1487366103,"201051344000651","219011344069620",29.08,40.00,0,339.34,387.14,112.3,106.5,0.517,611640.3,611640.3,26410,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366128,1631770.00
02/17/2017 16:15,2,3.877,ACTIVE,212.83,348.06,59.922,1487366103,"274151322000088","219011344069620",28.57,45.80,0,336.34,373.91,112.1,106.3,0.424,835147.3,835147.3,25997,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366129,1631771.00
02/17/2017 16:15,2,2.672,ACTIVE,213.96,430.72,59.959,1487366103,"274151322000068","219011344069620",39.54,45.50,0,395.85,454.16,107.4,101.8,0.411,724708.6,724708.6,26556,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366130,1631772.00
02/17/2017 16:15,2,3.766,ACTIVE,215.32,354.37,59.938,1487366103,"201051344001135","219011344069620",29.38,41.00,0,338.44,384.73,112.0,106.2,0.521,607060.6,607060.6,26461,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366131,1631773.00
02/17/2017 16:15,2,4.299,ACTIVE,215.54,356.48,59.959,1487366103,"201051344000594","219011344069620",29.44,33.80,0,337.84,392.25,128.1,121.7,0.597,623733.9,623733.9,26336,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366131,1631774.00
02/17/2017 16:15,2,3.744,ACTIVE,215.77,354.67,59.965,1487366103,"201051344001203","219011344069620",29.30,36.50,0,339.04,385.93,111.2,105.4,0.521,615231.3,615231.3,26474,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366132,1631775.00
02/17/2017 16:15,2,3.947,ACTIVE,213.29,359.18,59.954,1487366103,"274151322000054","219011344069620",27.73,49.00,0,333.93,373.91,110.8,105.0,0.429,852379.4,852379.4,25910,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366133,1631776.00
02/17/2017 16:15,2,4.230,ACTIVE,216.22,354.97,59.949,1487366103,"201051344000867","219011344069620",29.32,37.30,0,338.14,390.14,125.6,119.3,0.579,610381.7,610381.7,26479,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366134,1631777.00
02/17/2017 16:15,2,3.592,ACTIVE,216.00,354.97,59.954,1487366103,"201051344001093","219011344069620",29.54,33.00,0,339.34,385.63,107.5,101.8,0.491,612869.6,612869.6,26313,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366135,1631778.00
02/17/2017 16:15,2,4.328,ACTIVE,216.45,359.18,59.965,1487366103,"201051344000900","219011344069620",29.18,37.00,0,337.84,391.04,127.9,121.5,0.583,629776.0,629776.0,25842,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366136,1631779.00
02/17/2017 16:15,2,4.279,ACTIVE,216.67,356.78,59.965,1487366103,"201051344000648","219011344069620",29.18,34.50,0,338.74,391.64,126.4,120.1,0.592,619283.2,619283.2,25930,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366137,1631780.00
02/17/2017 16:15,2,4.242,ACTIVE,216.45,356.48,59.949,1487366103,"201051344000569","219011344069620",29.16,37.80,0,338.44,390.14,125.4,119.1,0.601,631295.0,631295.0,25823,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366138,1631781.00
02/17/2017 16:15,2,4.371,ACTIVE,216.90,356.18,59.954,1487366103,"201051344000983","219011344069620",29.02,38.00,0,337.84,391.34,128.5,122.1,0.614,622714.9,622714.9,26022,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366139,1631782.00
02/17/2017 16:15,2,4.242,ACTIVE,216.90,357.08,59.981,1487366103,"201051344001158","219011344069620",29.10,32.80,0,338.44,390.44,125.0,118.8,0.597,610996.2,610996.2,26360,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366141,1631783.00
02/17/2017 16:15,2,4.254,ACTIVE,217.13,359.18,59.933,1487366103,"201051344000576","219011344069620",28.80,38.20,0,337.84,390.74,124.1,117.9,0.588,622127.9,622127.9,25904,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366141,1631784.00
02/17/2017 16:15,2,3.898,ACTIVE,213.29,361.89,59.944,1487366103,"274151322000087","219011344069620",28.94,65.00,0,334.24,374.21,114.2,108.3,0.420,823976.2,823976.2,26240,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487366142,1631785.00
02/17/2017 16:30,2,3.785,ACTIVE,216.90,355.58,59.981,1487367003,"201051344000645","219011344069620",28.98,37.50,0,339.04,386.23,111.1,105.3,0.508,621392.4,621392.4,25940,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367004,1631786.00
02/17/2017 16:30,2,3.439,ACTIVE,213.29,356.78,59.949,1487367003,"274151322000085","219011344069620",27.57,47.50,0,337.24,369.40,96.0,90.8,0.367,850812.1,850812.1,25955,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367005,1631787.00
02/17/2017 16:30,2,3.770,ACTIVE,216.45,357.38,59.981,1487367003,"201051344000633","219011344069620",29.00,33.30,0,338.14,387.14,110.7,104.9,0.521,610233.3,610233.3,26442,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367006,1631788.00
02/17/2017 16:30,2,3.715,ACTIVE,216.90,356.48,59.986,1487367003,"201051344000469","219011344069620",28.94,33.30,0,338.14,386.23,108.9,103.2,0.521,613182.6,613182.6,26399,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367007,1631789.00
02/17/2017 16:30,2,3.236,ACTIVE,215.32,352.27,59.959,1487367003,"201051344000646","219011344069620",29.62,29.80,0,337.84,378.42,97.0,91.7,0.460,608490.2,608490.2,26311,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367008,1631790.00
02/17/2017 16:30,2,3.447,ACTIVE,213.29,356.78,59.959,1487367003,"274151322000052","219011344069620",29.30,43.60,0,337.24,371.81,102.3,96.8,0.398,879722.6,879722.6,25733,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367009,1631791.00
02/17/2017 16:30,2,3.457,ACTIVE,216.00,354.07,59.991,1487367003,"201051344000585","219011344069620",29.36,34.50,0,338.44,382.33,102.8,97.3,0.477,619029.1,619029.1,26470,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367010,1631792.00
02/17/2017 16:30,2,3.193,ACTIVE,214.87,351.67,59.965,1487367003,"201051344001230","219011344069620",29.58,29.80,0,334.84,376.62,95.7,90.5,0.451,611980.1,611980.1,26161,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367011,1631793.00
02/17/2017 16:30,2,3.271,ACTIVE,216.00,353.47,59.970,1487367003,"201051344000582","219011344069620",29.22,38.60,0,338.14,381.73,96.9,91.6,0.446,603840.8,603840.8,26347,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367012,1631794.00
02/17/2017 16:30,2,3.166,ACTIVE,214.87,352.27,60.002,1487367003,"201051344000955","219011344069620",29.88,37.00,0,337.84,377.82,95.9,90.6,0.460,619416.6,619416.6,26276,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367013,1631795.00
02/17/2017 16:30,2,2.316,ACTIVE,213.51,428.01,59.954,1487367003,"274151322000094","219011344069620",39.24,48.00,0,400.36,454.46,94.0,88.8,0.367,723986.6,723986.6,26657,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367013,1631796.00
02/17/2017 16:30,2,3.740,ACTIVE,216.90,356.48,59.970,1487367003,"201051344000579","219011344069620",29.68,30.80,0,338.44,386.53,112.5,106.6,0.530,628748.4,628748.4,26258,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367014,1631797.00
02/17/2017 16:30,2,3.238,ACTIVE,215.09,351.97,59.970,1487367003,"201051344000890","219011344069620",29.54,31.30,0,337.24,379.02,96.9,91.6,0.442,615813.7,615813.7,26365,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367015,1631798.00
02/17/2017 16:30,2,3.199,ACTIVE,215.54,354.07,59.959,1487367003,"201051344000438","219011344069620",29.90,35.80,0,338.74,381.12,97.0,91.7,0.460,616925.3,616925.3,26352,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367016,1631799.00
02/17/2017 16:30,2,3.227,ACTIVE,215.54,359.18,60.002,1487367003,"201051344000417","219011344069620",19.14,28.00,0,336.64,389.54,62.6,58.5,0.530,598719.8,598719.8,26585,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367017,1631800.00
02/17/2017 16:30,2,3.523,ACTIVE,213.06,352.57,59.959,1487367003,"274151322000083","219011344069620",29.04,44.00,0,336.04,371.51,103.6,98.1,0.411,871115.5,871115.5,25785,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367018,1631801.00
02/17/2017 16:30,2,3.641,ACTIVE,214.19,354.37,59.959,1487367003,"274151322000076","219011344069620",30.00,43.60,0,338.74,375.41,110.5,104.7,0.433,928529.8,928529.8,25886,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367019,1631802.00
02/17/2017 16:30,2,3.727,ACTIVE,216.22,354.37,59.965,1487367003,"201051344000868","219011344069620",29.06,33.00,0,338.74,386.23,109.7,103.9,0.504,611581.8,611581.8,26426,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367020,1631803.00
02/17/2017 16:30,2,3.725,ACTIVE,213.51,350.47,59.965,1487367003,"274151322000095","219011344069620",29.50,47.30,0,335.44,373.61,111.2,105.4,0.420,919728.3,919728.3,25992,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367021,1631804.00
02/17/2017 16:30,2,3.752,ACTIVE,216.90,363.09,59.938,1487367003,"201051344000988","219011344069620",19.00,31.80,0,320.71,397.35,72.1,67.7,0.605,571766.9,571766.9,26462,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367022,1631805.00
02/17/2017 16:30,2,3.352,ACTIVE,215.54,352.27,59.965,1487367003,"201051344001025","219011344069620",29.30,34.80,0,338.74,379.32,99.5,94.1,0.455,616627.2,616627.2,26540,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367023,1631806.00
02/17/2017 16:30,2,3.789,ACTIVE,216.90,354.07,59.970,1487367003,"201051344000458","219011344069620",29.34,36.50,0,338.44,387.44,112.6,106.8,0.539,621855.9,621855.9,26087,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367024,1631807.00
02/17/2017 16:30,2,3.789,ACTIVE,217.35,356.48,59.970,1487367003,"201051344000853","219011344069620",29.04,36.30,0,339.65,386.53,111.5,105.7,0.526,621575.5,621575.5,25935,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367024,1631808.00
02/17/2017 16:30,2,3.258,ACTIVE,215.32,353.17,59.970,1487367003,"201051344000685","219011344069620",29.64,33.30,0,338.74,381.73,97.8,92.5,0.473,616837.2,616837.2,26234,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367025,1631809.00
02/17/2017 16:30,2,3.363,ACTIVE,215.77,353.47,59.991,1487367003,"201051344000917","219011344069620",29.24,37.00,0,338.14,381.42,99.6,94.2,0.468,614107.2,614107.2,26214,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367026,1631810.00
02/17/2017 16:30,2,3.320,ACTIVE,215.32,353.47,59.970,1487367003,"201051344001145","219011344069620",29.54,34.80,0,339.04,381.12,99.3,93.9,0.460,620724.0,620724.0,26081,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367027,1631811.00
02/17/2017 16:30,2,3.322,ACTIVE,215.77,354.67,59.970,1487367003,"201051344000651","219011344069620",29.08,39.00,0,339.65,382.33,97.9,92.6,0.455,611665.2,611665.2,26411,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367028,1631812.00
02/17/2017 16:30,2,3.346,ACTIVE,213.29,355.28,59.959,1487367003,"274151322000088","219011344069620",28.88,43.80,0,336.64,370.30,97.8,92.5,0.362,835172.2,835172.2,25998,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367029,1631813.00
02/17/2017 16:30,2,2.365,ACTIVE,214.41,421.70,59.965,1487367003,"274151322000068","219011344069620",38.74,43.60,0,402.16,449.35,93.5,88.3,0.358,724732.3,724732.3,26557,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367030,1631814.00
02/17/2017 16:30,2,3.311,ACTIVE,215.32,351.97,59.981,1487367003,"201051344001135","219011344069620",29.24,40.20,0,338.74,378.72,98.1,92.7,0.455,607085.5,607085.5,26462,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367031,1631815.00
02/17/2017 16:30,2,3.744,ACTIVE,215.77,354.97,59.959,1487367003,"201051344000594","219011344069620",29.54,32.40,0,338.74,386.53,112.0,106.2,0.521,623762.4,623762.4,26337,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367032,1631816.00
02/17/2017 16:30,2,3.297,ACTIVE,215.77,353.17,59.959,1487367003,"201051344001203","219011344069620",29.06,35.40,0,339.34,381.12,97.1,91.8,0.455,615255.9,615255.9,26475,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367033,1631817.00
02/17/2017 16:30,2,3.404,ACTIVE,213.29,349.86,59.965,1487367003,"274151322000054","219011344069620",28.17,46.60,0,334.84,370.30,97.2,91.9,0.371,852404.0,852404.0,25911,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367033,1631818.00
02/17/2017 16:30,2,3.738,ACTIVE,216.45,354.97,59.965,1487367003,"201051344000867","219011344069620",29.06,36.30,0,339.65,385.63,110.0,104.3,0.508,610409.6,610409.6,26480,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367034,1631819.00
02/17/2017 16:30,2,3.094,ACTIVE,216.00,353.17,59.975,1487367003,"201051344001093","219011344069620",29.78,32.00,0,338.74,380.52,93.3,88.2,0.429,612893.3,612893.3,26314,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367035,1631820.00
02/17/2017 16:30,2,3.775,ACTIVE,216.67,357.38,60.002,1487367003,"201051344000900","219011344069620",29.32,36.30,0,338.74,386.53,112.2,106.3,0.530,629804.5,629804.5,25843,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367036,1631821.00
02/17/2017 16:30,2,3.740,ACTIVE,216.67,355.58,59.970,1487367003,"201051344000648","219011344069620",29.16,32.80,0,337.54,387.14,110.4,104.7,0.521,619311.3,619311.3,25931,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367037,1631822.00
02/17/2017 16:30,2,3.727,ACTIVE,216.90,356.48,59.965,1487367003,"201051344000569","219011344069620",29.10,36.80,0,339.04,386.23,109.8,104.1,0.526,631322.9,631322.9,25824,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367038,1631823.00
02/17/2017 16:30,2,3.787,ACTIVE,217.13,357.68,59.975,1487367003,"201051344000983","219011344069620",29.42,36.50,0,339.04,387.14,112.9,107.0,0.552,622743.5,622743.5,26023,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367039,1631824.00
02/17/2017 16:30,2,3.715,ACTIVE,216.90,355.88,59.975,1487367003,"201051344001158","219011344069620",29.04,32.20,0,339.04,386.53,109.3,103.6,0.517,611024.0,611024.0,26361,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367040,1631825.00
02/17/2017 16:30,2,3.684,ACTIVE,216.90,357.68,59.991,1487367003,"201051344000576","219011344069620",29.14,37.00,0,338.14,385.93,108.8,103.0,0.517,622155.5,622155.5,25905,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367041,1631826.00
02/17/2017 16:30,2,3.414,ACTIVE,213.51,357.08,59.970,1487367003,"274151322000087","219011344069620",28.94,64.30,0,336.34,369.40,100.1,94.7,0.358,824001.5,824001.5,26241,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367042,1631827.00
02/17/2017 16:45,2,3.201,ACTIVE,216.45,354.37,59.970,1487367903,"201051344000645","219011344069620",29.16,35.60,0,338.74,382.33,94.6,89.4,0.438,621416.7,621416.7,25941,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367905,1631828.00
02/17/2017 16:45,2,2.867,ACTIVE,213.29,352.87,59.965,1487367903,"274151322000085","219011344069620",28.11,45.30,0,337.84,366.40,81.7,76.9,0.309,850833.0,850833.0,25956,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367906,1631829.00
02/17/2017 16:45,2,3.131,ACTIVE,216.22,354.67,59.975,1487367903,"201051344000633","219011344069620",29.72,32.20,0,338.44,382.03,94.3,89.1,0.446,610257.5,610257.5,26443,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367906,1631830.00
02/17/2017 16:45,2,3.143,ACTIVE,216.67,354.37,59.965,1487367903,"201051344000469","219011344069620",29.12,32.20,0,339.34,381.73,92.8,87.6,0.451,613206.4,613206.4,26400,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367907,1631831.00
02/17/2017 16:45,2,2.729,ACTIVE,214.64,351.07,59.965,1487367903,"201051344000646","219011344069620",29.74,29.30,0,337.84,374.81,82.1,77.3,0.384,608511.3,608511.3,26312,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367908,1631832.00
02/17/2017 16:45,2,2.885,ACTIVE,213.29,346.26,59.965,1487367903,"274151322000052","219011344069620",29.52,41.50,0,335.74,368.20,86.3,81.4,0.336,879744.9,879744.9,25734,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367909,1631833.00
02/17/2017 16:45,2,2.930,ACTIVE,215.09,352.87,59.970,1487367903,"201051344000585","219011344069620",29.60,33.30,0,339.04,378.12,87.9,82.9,0.402,619051.6,619051.6,26471,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367910,1631834.00
02/17/2017 16:45,2,2.648,ACTIVE,214.64,349.56,59.991,1487367903,"201051344001230","219011344069620",30.08,29.50,0,337.24,373.01,80.7,76.0,0.371,612000.8,612000.8,26162,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367911,1631835.00
02/17/2017 16:45,2,2.748,ACTIVE,215.54,351.67,59.975,1487367903,"201051344000582","219011344069620",29.50,38.00,0,338.44,377.52,82.1,77.3,0.380,603861.9,603861.9,26348,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367912,1631836.00
02/17/2017 16:45,2,2.656,ACTIVE,214.41,349.86,60.002,1487367903,"201051344000955","219011344069620",30.04,36.00,0,337.84,374.21,80.9,76.1,0.389,619437.5,619437.5,26277,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367913,1631837.00
02/17/2017 16:45,2,1.869,ACTIVE,213.74,441.84,59.959,1487367903,"274151322000094","219011344069620",40.53,45.80,0,399.46,470.69,76.9,72.3,0.548,724006.5,724006.5,26658,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367914,1631838.00
02/17/2017 16:45,2,3.156,ACTIVE,216.67,353.47,59.970,1487367903,"201051344000579","219011344069620",29.92,30.00,0,339.65,382.33,95.7,90.4,0.451,628773.0,628773.0,26259,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367915,1631839.00
02/17/2017 16:45,2,2.703,ACTIVE,214.41,349.86,59.986,1487367903,"201051344000890","219011344069620",29.90,30.80,0,338.44,377.52,81.9,77.1,0.376,615834.7,615834.7,26366,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367915,1631840.00
02/17/2017 16:45,2,2.701,ACTIVE,215.09,352.87,59.965,1487367903,"201051344000438","219011344069620",29.82,35.00,0,339.34,376.92,81.6,76.8,0.389,616946.3,616946.3,26353,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367916,1631841.00
02/17/2017 16:45,2,2.693,ACTIVE,214.87,355.88,59.981,1487367903,"201051344000417","219011344069620",19.34,27.30,0,337.24,385.33,52.8,49.1,0.451,598733.2,598733.2,26586,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367917,1631842.00
02/17/2017 16:45,2,2.947,ACTIVE,213.29,355.88,59.965,1487367903,"274151322000083","219011344069620",29.30,42.80,0,335.44,368.50,87.5,82.5,0.345,871138.0,871138.0,25786,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367918,1631843.00
02/17/2017 16:45,2,3.080,ACTIVE,213.74,350.17,59.965,1487367903,"274151322000076","219011344069620",30.08,42.00,0,338.74,371.21,93.8,88.6,0.367,928553.9,928553.9,25887,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367920,1631844.00
02/17/2017 16:45,2,3.158,ACTIVE,215.77,353.17,59.965,1487367903,"201051344000868","219011344069620",29.18,31.30,0,339.65,381.42,93.3,88.2,0.429,611605.8,611605.8,26427,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367920,1631845.00
02/17/2017 16:45,2,3.160,ACTIVE,213.06,352.27,59.970,1487367903,"274151322000095","219011344069620",29.68,45.30,0,335.74,369.70,94.9,89.7,0.354,919752.6,919752.6,25993,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367921,1631846.00
02/17/2017 16:45,2,3.219,ACTIVE,216.45,360.69,59.975,1487367903,"201051344000988","219011344069620",18.75,30.00,0,335.44,393.15,61.1,57.1,0.513,571782.5,571782.5,26463,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367922,1631847.00
02/17/2017 16:45,2,2.768,ACTIVE,215.09,350.77,59.959,1487367903,"201051344001025","219011344069620",30.08,32.40,0,338.44,376.92,84.4,79.5,0.384,616648.9,616648.9,26541,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367923,1631848.00
02/17/2017 16:45,2,3.248,ACTIVE,216.45,354.97,59.965,1487367903,"201051344000458","219011344069620",29.14,34.80,0,339.95,382.03,95.9,90.6,0.460,621880.5,621880.5,26088,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367924,1631849.00
02/17/2017 16:45,2,3.178,ACTIVE,216.67,354.67,59.970,1487367903,"201051344000853","219011344069620",29.44,35.00,0,340.25,382.63,94.8,89.6,0.446,621599.9,621599.9,25936,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367925,1631850.00
02/17/2017 16:45,2,2.736,ACTIVE,214.64,351.97,59.965,1487367903,"201051344000685","219011344069620",29.74,32.80,0,338.44,376.92,82.4,77.6,0.402,616858.4,616858.4,26235,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367926,1631851.00
02/17/2017 16:45,2,2.805,ACTIVE,215.32,352.27,59.970,1487367903,"201051344000917","219011344069620",29.74,35.80,0,338.44,377.22,84.5,79.6,0.402,614129.0,614129.0,26215,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367927,1631852.00
02/17/2017 16:45,2,2.773,ACTIVE,214.87,351.97,59.975,1487367903,"201051344001145","219011344069620",29.92,33.50,0,339.65,376.92,84.1,79.2,0.384,620745.6,620745.6,26082,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367928,1631853.00
02/17/2017 16:45,2,2.727,ACTIVE,215.32,352.57,59.970,1487367903,"201051344000651","219011344069620",29.96,38.00,0,339.34,377.52,82.8,78.0,0.389,611686.5,611686.5,26412,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367929,1631854.00
02/17/2017 16:45,2,2.812,ACTIVE,213.06,349.86,59.965,1487367903,"274151322000088","219011344069620",29.00,41.80,0,336.04,367.60,82.5,77.8,0.314,835193.4,835193.4,25999,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367930,1631855.00
02/17/2017 16:45,2,1.990,ACTIVE,214.19,424.71,59.965,1487367903,"274151322000068","219011344069620",39.24,43.00,0,398.56,469.49,79.1,74.4,0.301,724752.5,724752.5,26558,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367931,1631856.00
02/17/2017 16:45,2,2.779,ACTIVE,214.64,350.17,59.959,1487367903,"201051344001135","219011344069620",29.52,38.40,0,337.84,374.21,83.1,78.3,0.384,607106.8,607106.8,26463,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367931,1631857.00
02/17/2017 16:45,2,3.184,ACTIVE,215.54,354.07,59.965,1487367903,"201051344000594","219011344069620",29.50,31.80,0,337.54,381.73,95.1,89.8,0.442,623786.9,623786.9,26338,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367932,1631858.00
02/17/2017 16:45,2,2.736,ACTIVE,215.32,351.37,59.970,1487367903,"201051344001203","219011344069620",29.58,34.30,0,339.95,376.92,82.0,77.2,0.380,615277.0,615277.0,26476,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367933,1631859.00
02/17/2017 16:45,2,2.887,ACTIVE,213.29,354.07,59.965,1487367903,"274151322000054","219011344069620",28.25,44.30,0,336.64,367.30,82.6,77.8,0.314,852425.2,852425.2,25912,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367934,1631860.00
02/17/2017 16:45,2,3.123,ACTIVE,216.00,353.77,59.981,1487367903,"201051344000867","219011344069620",29.58,34.50,0,339.34,381.12,93.7,88.5,0.424,610433.7,610433.7,26481,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367935,1631861.00
02/17/2017 16:45,2,2.580,ACTIVE,215.09,351.67,59.970,1487367903,"201051344001093","219011344069620",29.92,30.80,0,339.04,376.31,78.2,73.5,0.358,612913.5,612913.5,26315,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367936,1631862.00
02/17/2017 16:45,2,3.205,ACTIVE,216.22,355.28,59.970,1487367903,"201051344000900","219011344069620",29.40,35.00,0,338.74,381.73,95.5,90.2,0.438,629829.0,629829.0,25844,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367937,1631863.00
02/17/2017 16:45,2,3.125,ACTIVE,216.22,354.67,59.965,1487367903,"201051344000648","219011344069620",29.70,32.00,0,339.65,382.33,94.0,88.8,0.446,619335.5,619335.5,25932,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367938,1631864.00
02/17/2017 16:45,2,3.100,ACTIVE,216.22,354.37,59.970,1487367903,"201051344000569","219011344069620",29.70,35.60,0,339.34,381.42,93.2,88.0,0.451,631346.9,631346.9,25825,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367939,1631865.00
02/17/2017 16:45,2,3.240,ACTIVE,216.45,354.97,59.965,1487367903,"201051344000983","219011344069620",29.40,34.50,0,338.14,383.23,96.5,91.2,0.455,622768.3,622768.3,26024,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367940,1631866.00
02/17/2017 16:45,2,3.125,ACTIVE,216.22,353.77,59.991,1487367903,"201051344001158","219011344069620",29.30,31.50,0,339.04,381.42,92.7,87.6,0.433,611047.8,611047.8,26362,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367941,1631867.00
02/17/2017 16:45,2,3.111,ACTIVE,216.67,355.88,59.965,1487367903,"201051344000576","219011344069620",29.32,35.80,0,338.74,381.73,92.5,87.3,0.455,622179.3,622179.3,25906,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367942,1631868.00
02/17/2017 16:45,2,2.873,ACTIVE,213.29,345.66,59.965,1487367903,"274151322000087","219011344069620",29.14,61.70,0,336.34,366.10,84.8,79.9,0.301,824023.3,824023.3,26242,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487367943,1631869.00
02/17/2017 17:00,2,2.590,ACTIVE,215.77,351.97,59.959,1487368803,"201051344000645","219011344069620",29.74,33.30,0,328.22,376.92,78.0,73.4,0.367,621437.1,621437.1,25942,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368805,1631870.00
02/17/2017 17:00,2,2.295,ACTIVE,213.06,351.97,59.944,1487368803,"274151322000085","219011344069620",28.77,40.00,0,327.62,382.03,66.8,62.5,0.473,850850.4,850850.4,25957,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368805,1631871.00
02/17/2017 17:00,2,2.541,ACTIVE,215.32,361.59,59.975,1487368803,"201051344000633","219011344069620",30.10,30.00,0,322.81,394.95,77.4,72.8,0.658,610277.7,610277.7,26444,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368806,1631872.00
02/17/2017 17:00,2,2.516,ACTIVE,215.54,365.19,59.933,1487368803,"201051344000469","219011344069620",29.84,29.00,0,321.01,397.66,76.1,71.5,0.641,613226.3,613226.3,26401,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368807,1631873.00
02/17/2017 17:00,2,2.172,ACTIVE,213.74,360.99,59.981,1487368803,"201051344000646","219011344069620",30.43,25.50,0,319.21,395.55,67.0,62.7,0.557,608528.8,608528.8,26313,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368808,1631874.00
02/17/2017 17:00,2,2.326,ACTIVE,213.06,365.19,59.954,1487368803,"274151322000052","219011344069620",29.70,36.30,0,327.02,383.23,70.0,65.6,0.495,879763.2,879763.2,25735,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368809,1631875.00
02/17/2017 17:00,2,2.387,ACTIVE,214.41,361.59,59.922,1487368803,"201051344000585","219011344069620",30.00,28.80,0,321.01,396.15,72.5,68.1,0.588,619070.5,619070.5,26472,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368810,1631876.00
02/17/2017 17:00,2,2.148,ACTIVE,213.96,357.68,59.959,1487368803,"201051344001230","219011344069620",30.18,25.30,0,319.21,393.15,65.8,61.6,0.544,612018.0,612018.0,26163,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368811,1631877.00
02/17/2017 17:00,2,2.227,ACTIVE,214.64,361.29,59.970,1487368803,"201051344000582","219011344069620",29.80,33.30,0,319.51,398.56,67.2,62.9,0.566,603879.4,603879.4,26349,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368812,1631878.00
02/17/2017 17:00,2,2.121,ACTIVE,213.74,358.88,60.028,1487368803,"201051344000955","219011344069620",30.43,31.50,0,318.61,393.45,65.4,61.2,0.557,619454.6,619454.6,26278,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368813,1631879.00
02/17/2017 17:00,2,1.588,ACTIVE,212.83,424.71,59.970,1487368803,"274151322000094","219011344069620",39.04,40.40,0,394.05,463.18,63.2,59.0,0.438,724023.0,724023.0,26659,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368814,1631880.00
02/17/2017 17:00,2,2.572,ACTIVE,215.32,352.87,59.922,1487368803,"201051344000579","219011344069620",30.32,27.80,0,328.22,377.22,79.0,74.3,0.371,628793.5,628793.5,26260,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368815,1631881.00
02/17/2017 17:00,2,2.164,ACTIVE,213.96,358.58,60.002,1487368803,"201051344000890","219011344069620",30.45,27.00,0,319.81,394.95,66.8,62.6,0.539,615852.2,615852.2,26367,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368815,1631882.00
02/17/2017 17:00,2,2.141,ACTIVE,214.41,361.89,59.981,1487368803,"201051344000438","219011344069620",30.55,31.30,0,319.81,396.45,66.2,62.0,0.557,616963.6,616963.6,26354,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368816,1631883.00
02/17/2017 17:00,2,2.168,ACTIVE,214.41,353.17,59.981,1487368803,"201051344000417","219011344069620",19.68,25.00,0,327.92,379.32,43.3,39.8,0.336,598744.3,598744.3,26587,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368817,1631884.00
