ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 17:00,2,2.365,ACTIVE,212.83,357.98,59.965,1487368803,"274151322000083","219011344069620",29.86,37.50,0,326.12,382.33,71.5,67.1,0.513,871156.7,871156.7,25787,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368818,1631885.00
02/17/2017 17:00,2,2.471,ACTIVE,213.74,363.69,59.970,1487368803,"274151322000076","219011344069620",30.45,38.00,0,327.92,384.43,76.2,71.6,0.539,928574.0,928574.0,25888,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368819,1631886.00
02/17/2017 17:00,2,2.539,ACTIVE,214.87,361.89,59.981,1487368803,"201051344000868","219011344069620",29.70,29.00,0,321.01,395.55,76.5,71.9,0.628,611625.7,611625.7,26428,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368820,1631887.00
02/17/2017 17:00,2,2.527,ACTIVE,212.83,349.56,59.965,1487368803,"274151322000095","219011344069620",30.40,42.30,0,327.02,365.80,77.8,73.2,0.287,919773.0,919773.0,25994,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368821,1631888.00
02/17/2017 17:00,2,2.596,ACTIVE,215.54,357.98,59.959,1487368803,"201051344000988","219011344069620",19.20,27.30,0,326.72,387.14,50.5,46.8,0.415,571795.5,571795.5,26464,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368822,1631889.00
02/17/2017 17:00,2,2.277,ACTIVE,214.19,359.48,60.012,1487368803,"201051344001025","219011344069620",29.94,29.00,0,320.71,397.05,69.1,64.7,0.575,616666.9,616666.9,26542,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368823,1631890.00
02/17/2017 17:00,2,2.609,ACTIVE,215.32,350.17,59.996,1487368803,"201051344000458","219011344069620",30.00,32.60,0,328.82,376.92,79.3,74.6,0.389,621901.1,621901.1,26089,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368824,1631891.00
02/17/2017 17:00,2,2.604,ACTIVE,216.00,353.17,60.039,1487368803,"201051344000853","219011344069620",29.68,32.20,0,330.03,377.22,78.4,73.7,0.367,621620.2,621620.2,25937,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368825,1631892.00
02/17/2017 17:00,2,2.199,ACTIVE,214.41,361.59,60.034,1487368803,"201051344000685","219011344069620",30.18,28.50,0,320.11,396.45,67.2,63.0,0.579,616876.0,616876.0,26236,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368826,1631893.00
02/17/2017 17:00,2,2.277,ACTIVE,214.19,359.78,59.907,1487368803,"201051344000917","219011344069620",30.02,32.00,0,322.21,396.75,69.3,65.0,0.601,614147.0,614147.0,26216,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368826,1631894.00
02/17/2017 17:00,2,2.234,ACTIVE,214.19,359.18,60.018,1487368803,"201051344001145","219011344069620",30.45,28.30,0,321.61,396.75,69.0,64.7,0.570,620763.5,620763.5,26083,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368827,1631895.00
02/17/2017 17:00,2,2.234,ACTIVE,214.64,362.19,59.996,1487368803,"201051344000651","219011344069620",29.88,34.00,0,322.21,398.26,67.6,63.3,0.552,611704.1,611704.1,26413,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368828,1631896.00
02/17/2017 17:00,2,2.232,ACTIVE,212.38,364.29,59.991,1487368803,"274151322000088","219011344069620",29.54,36.00,0,324.92,381.12,66.8,62.6,0.455,835211.0,835211.0,26000,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368829,1631897.00
02/17/2017 17:00,2,1.584,ACTIVE,213.51,429.52,59.981,1487368803,"274151322000068","219011344069620",40.08,36.80,0,395.85,466.49,64.8,60.6,0.446,724769.2,724769.2,26559,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368830,1631898.00
02/17/2017 17:00,2,2.244,ACTIVE,213.96,358.58,60.018,1487368803,"201051344001135","219011344069620",29.90,33.50,0,321.01,394.65,68.0,63.7,0.561,607124.5,607124.5,26464,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368831,1631899.00
02/17/2017 17:00,2,2.557,ACTIVE,214.41,350.77,59.981,1487368803,"201051344000594","219011344069620",30.32,29.00,0,324.92,378.42,78.5,73.8,0.367,623807.3,623807.3,26339,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368832,1631900.00
02/17/2017 17:00,2,2.203,ACTIVE,214.64,361.59,59.996,1487368803,"201051344001203","219011344069620",29.84,29.80,0,320.71,397.05,66.7,62.4,0.566,615294.4,615294.4,26477,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368833,1631901.00
02/17/2017 17:00,2,2.307,ACTIVE,212.83,356.48,59.986,1487368803,"274151322000054","219011344069620",28.92,38.40,0,325.82,381.73,67.6,63.3,0.473,852442.8,852442.8,25913,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368834,1631902.00
02/17/2017 17:00,2,2.484,ACTIVE,215.32,362.19,60.012,1487368803,"201051344000867","219011344069620",30.43,31.50,0,320.71,395.85,76.5,72.0,0.628,610453.7,610453.7,26482,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368835,1631903.00
02/17/2017 17:00,2,2.074,ACTIVE,214.64,359.48,60.023,1487368803,"201051344001093","219011344069620",30.14,26.80,0,321.61,395.25,63.3,59.2,0.521,612930.0,612930.0,26316,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368835,1631904.00
02/17/2017 17:00,2,2.574,ACTIVE,215.32,354.07,59.981,1487368803,"201051344000900","219011344069620",30.00,32.20,0,326.72,377.22,78.3,73.6,0.367,629849.4,629849.4,25845,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368836,1631905.00
02/17/2017 17:00,2,2.523,ACTIVE,215.54,362.49,59.986,1487368803,"201051344000648","219011344069620",30.24,29.80,0,319.21,397.35,77.2,72.6,0.650,619355.6,619355.6,25933,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368837,1631906.00
02/17/2017 17:00,2,2.555,ACTIVE,215.54,363.69,59.965,1487368803,"201051344000569","219011344069620",29.76,32.60,0,321.91,397.35,77.0,72.4,0.645,631367.0,631367.0,25826,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368838,1631907.00
02/17/2017 17:00,2,2.584,ACTIVE,215.54,352.27,59.991,1487368803,"201051344000983","219011344069620",30.38,31.80,0,327.92,377.82,79.5,74.8,0.376,622789.0,622789.0,26025,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368839,1631908.00
02/17/2017 17:00,2,2.527,ACTIVE,215.54,365.80,60.023,1487368803,"201051344001158","219011344069620",29.78,28.00,0,320.41,397.05,76.2,71.6,0.636,611067.7,611067.7,26363,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368840,1631909.00
02/17/2017 17:00,2,2.529,ACTIVE,216.00,366.10,60.039,1487368803,"201051344000576","219011344069620",29.58,31.50,0,323.72,397.96,75.8,71.2,0.641,622199.0,622199.0,25907,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368841,1631910.00
02/17/2017 17:00,2,2.309,ACTIVE,213.06,362.49,59.949,1487368803,"274151322000087","219011344069620",29.54,55.50,0,325.82,379.62,69.0,64.7,0.446,824041.4,824041.4,26243,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487368842,1631911.00
02/17/2017 17:15,2,2.006,ACTIVE,214.64,357.08,59.975,1487369704,"201051344000645","219011344069620",29.88,27.80,0,323.72,397.05,60.7,56.7,0.504,621453.3,621453.3,25943,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369705,1631912.00
02/17/2017 17:15,2,1.762,ACTIVE,212.38,357.38,59.954,1487369704,"274151322000085","219011344069620",29.02,35.00,0,337.54,376.31,51.8,48.0,0.349,850864.3,850864.3,25958,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369706,1631913.00
02/17/2017 17:15,2,1.953,ACTIVE,214.64,357.98,59.965,1487369704,"201051344000633","219011344069620",30.42,24.50,0,333.93,399.76,60.2,56.2,0.504,610293.8,610293.8,26445,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369706,1631914.00
02/17/2017 17:15,2,1.932,ACTIVE,214.64,357.68,59.970,1487369704,"201051344000469","219011344069620",30.20,23.80,0,333.63,397.05,59.1,55.1,0.495,613242.1,613242.1,26402,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369707,1631915.00
02/17/2017 17:15,2,1.676,ACTIVE,213.74,354.37,59.912,1487369704,"201051344000646","219011344069620",30.32,22.30,0,335.14,390.74,51.5,47.8,0.420,608542.6,608542.6,26314,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369708,1631916.00
02/17/2017 17:15,2,1.768,ACTIVE,212.61,351.97,59.959,1487369704,"274151322000052","219011344069620",30.00,31.00,0,336.34,376.92,53.7,49.9,0.376,879777.6,879777.6,25736,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369709,1631917.00
02/17/2017 17:15,2,1.834,ACTIVE,214.41,356.18,59.970,1487369704,"201051344000585","219011344069620",30.57,24.50,0,336.04,393.45,56.8,52.9,0.460,619085.6,619085.6,26473,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369710,1631918.00
02/17/2017 17:15,2,1.623,ACTIVE,213.51,352.27,59.965,1487369704,"201051344001230","219011344069620",30.63,21.80,0,336.04,386.83,50.4,46.7,0.415,612031.5,612031.5,26164,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369711,1631919.00
02/17/2017 17:15,2,1.709,ACTIVE,214.41,355.28,59.975,1487369704,"201051344000582","219011344069620",30.02,28.50,0,335.74,391.34,52.0,48.2,0.429,603893.3,603893.3,26350,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369712,1631920.00
02/17/2017 17:15,2,1.615,ACTIVE,213.29,353.17,59.965,1487369704,"201051344000955","219011344069620",30.59,27.30,0,336.04,387.74,50.1,46.5,0.415,619468.0,619468.0,26279,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369713,1631921.00
02/17/2017 17:15,2,1.172,ACTIVE,212.38,430.42,59.959,1487369704,"274151322000094","219011344069620",40.53,36.00,0,336.64,461.08,47.7,44.1,0.323,724035.9,724035.9,26660,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369714,1631922.00
02/17/2017 17:15,2,1.969,ACTIVE,214.87,357.38,59.965,1487369704,"201051344000579","219011344069620",30.83,22.00,0,326.42,395.25,61.5,57.4,0.513,628810.0,628810.0,26261,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369715,1631923.00
02/17/2017 17:15,2,1.684,ACTIVE,213.74,353.77,59.965,1487369704,"201051344000890","219011344069620",30.38,23.30,0,336.94,389.54,51.8,48.1,0.411,615866.0,615866.0,26368,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369715,1631924.00
02/17/2017 17:15,2,1.627,ACTIVE,214.19,354.67,59.965,1487369704,"201051344000438","219011344069620",30.95,26.50,0,337.54,391.34,51.0,47.3,0.424,616977.3,616977.3,26355,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369716,1631925.00
02/17/2017 17:15,2,1.662,ACTIVE,214.19,349.86,59.928,1487369704,"201051344000417","219011344069620",19.82,22.30,0,337.24,373.61,33.4,30.3,0.270,598753.1,598753.1,26588,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369717,1631926.00
02/17/2017 17:15,2,1.801,ACTIVE,212.38,346.86,59.959,1487369704,"274151322000083","219011344069620",30.22,32.00,0,336.04,378.12,55.0,51.2,0.389,871171.5,871171.5,25788,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369718,1631927.00
02/17/2017 17:15,2,1.895,ACTIVE,212.83,352.27,59.970,1487369704,"274151322000076","219011344069620",30.53,32.20,0,338.14,382.93,58.6,54.6,0.415,928589.7,928589.7,25889,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369719,1631928.00
02/17/2017 17:15,2,1.936,ACTIVE,213.96,356.78,59.949,1487369704,"201051344000868","219011344069620",30.20,24.30,0,335.74,395.85,59.2,55.2,0.482,611641.6,611641.6,26429,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369720,1631929.00
02/17/2017 17:15,2,1.949,ACTIVE,212.38,358.88,59.965,1487369704,"274151322000095","219011344069620",30.40,35.40,0,330.33,380.82,60.0,55.9,0.411,919789.1,919789.1,25995,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369721,1631930.00
02/17/2017 17:15,2,1.973,ACTIVE,214.41,353.17,59.970,1487369704,"201051344000988","219011344069620",19.68,23.30,0,336.34,380.52,39.3,36.0,0.327,571805.9,571805.9,26465,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369722,1631931.00
02/17/2017 17:15,2,1.715,ACTIVE,213.74,354.37,59.907,1487369704,"201051344001025","219011344069620",30.67,25.00,0,338.14,391.04,53.3,49.5,0.429,616681.2,616681.2,26543,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369723,1631932.00
02/17/2017 17:15,2,2.012,ACTIVE,214.64,357.68,59.996,1487369704,"201051344000458","219011344069620",30.32,26.50,0,322.21,395.55,61.8,57.7,0.526,621917.7,621917.7,26090,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369724,1631933.00
02/17/2017 17:15,2,1.621,ACTIVE,215.09,357.68,59.959,1487369704,"201051344000853","219011344069620",31.81,25.50,0,328.22,395.25,52.2,48.5,0.415,621636.4,621636.4,25938,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369725,1631934.00
02/17/2017 17:15,2,1.656,ACTIVE,213.96,354.97,59.991,1487369704,"201051344000685","219011344069620",30.67,24.50,0,336.94,391.04,51.5,47.8,0.442,616889.8,616889.8,26237,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369726,1631935.00
02/17/2017 17:15,2,1.730,ACTIVE,214.19,355.28,59.965,1487369704,"201051344000917","219011344069620",30.53,27.00,0,336.64,391.94,53.5,49.7,0.438,614161.3,614161.3,26217,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369726,1631936.00
02/17/2017 17:15,2,1.725,ACTIVE,213.96,354.97,59.965,1487369704,"201051344001145","219011344069620",30.36,23.00,0,336.64,392.25,53.0,49.3,0.433,620777.8,620777.8,26084,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369727,1631937.00
02/17/2017 17:15,2,1.705,ACTIVE,214.19,354.67,59.954,1487369704,"201051344000651","219011344069620",30.18,30.00,0,336.34,390.44,52.2,48.4,0.429,611718.1,611718.1,26414,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369728,1631938.00
02/17/2017 17:15,2,1.682,ACTIVE,212.38,344.45,59.981,1487369704,"274151322000088","219011344069620",29.74,31.50,0,336.34,375.71,50.7,47.0,0.327,835224.6,835224.6,26001,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369729,1631939.00
02/17/2017 17:15,2,1.191,ACTIVE,213.06,440.04,59.959,1487369704,"274151322000068","219011344069620",40.97,32.80,0,403.37,463.18,49.0,45.4,0.331,724782.4,724782.4,26560,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369730,1631940.00
02/17/2017 17:15,2,1.707,ACTIVE,213.51,353.77,60.028,1487369704,"201051344001135","219011344069620",30.28,28.80,0,336.94,391.94,52.3,48.6,0.429,607138.6,607138.6,26465,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369731,1631941.00
02/17/2017 17:15,2,1.943,ACTIVE,213.74,356.18,59.959,1487369704,"201051344000594","219011344069620",30.81,23.30,0,319.81,397.66,60.6,56.6,0.499,623823.6,623823.6,26340,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369732,1631942.00
02/17/2017 17:15,2,1.648,ACTIVE,214.19,353.77,59.954,1487369704,"201051344001203","219011344069620",30.61,25.80,0,336.94,389.84,51.1,47.4,0.420,615308.2,615308.2,26478,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369733,1631943.00
02/17/2017 17:15,2,1.754,ACTIVE,212.16,352.87,59.954,1487369704,"274151322000054","219011344069620",29.26,32.80,0,335.74,377.22,52.0,48.3,0.362,852456.8,852456.8,25914,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369734,1631944.00
02/17/2017 17:15,2,1.941,ACTIVE,214.41,355.28,59.949,1487369704,"201051344000867","219011344069620",30.26,26.30,0,337.54,396.15,59.5,55.5,0.477,610469.7,610469.7,26483,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369735,1631945.00
02/17/2017 17:15,2,1.578,ACTIVE,213.96,354.07,59.949,1487369704,"201051344001093","219011344069620",30.18,22.80,0,335.44,388.34,48.2,44.6,0.384,612943.0,612943.0,26317,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369736,1631946.00
02/17/2017 17:15,2,1.643,ACTIVE,214.41,356.18,59.944,1487369704,"201051344000900","219011344069620",31.85,26.30,0,320.11,395.85,52.9,49.1,0.433,629865.5,629865.5,25846,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369737,1631947.00
02/17/2017 17:15,2,1.926,ACTIVE,214.64,357.98,59.938,1487369704,"201051344000648","219011344069620",30.67,24.50,0,335.14,398.56,59.9,55.9,0.491,619371.7,619371.7,25934,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369738,1631948.00
02/17/2017 17:15,2,1.535,ACTIVE,214.64,354.67,59.933,1487369704,"201051344000569","219011344069620",31.07,26.50,0,335.14,397.35,48.4,44.7,0.398,631382.4,631382.4,25827,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369738,1631949.00
02/17/2017 17:15,2,1.834,ACTIVE,214.64,357.38,59.944,1487369704,"201051344000983","219011344069620",31.53,26.00,0,323.11,396.75,58.5,54.6,0.491,622805.6,622805.6,26026,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369739,1631950.00
02/17/2017 17:15,2,1.945,ACTIVE,214.41,356.78,59.975,1487369704,"201051344001158","219011344069620",30.02,23.00,0,334.24,397.05,59.2,55.2,0.499,611083.6,611083.6,26364,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369740,1631951.00
02/17/2017 17:15,2,1.777,ACTIVE,214.87,358.28,59.917,1487369704,"201051344000576","219011344069620",30.91,26.30,0,333.03,395.85,55.7,51.8,0.464,622214.8,622214.8,25908,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369741,1631952.00
02/17/2017 17:15,2,1.760,ACTIVE,212.61,354.97,59.938,1487369704,"274151322000087","219011344069620",29.74,49.00,0,336.64,375.41,53.0,49.2,0.336,824055.6,824055.6,26244,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487369742,1631953.00
02/17/2017 17:30,2,0.662,ACTIVE,214.41,350.77,59.975,1487370604,"201051344000645","219011344069620",32.16,23.50,0,337.24,385.03,21.5,18.9,0.155,621463.3,621463.3,25944,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370605,1631954.00
02/17/2017 17:30,2,1.209,ACTIVE,213.06,344.15,59.965,1487370604,"274151322000085","219011344069620",29.50,30.80,0,335.44,366.70,36.1,33.0,0.234,850874.4,850874.4,25959,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370606,1631955.00
02/17/2017 17:30,2,1.092,ACTIVE,214.64,351.07,59.996,1487370604,"201051344000633","219011344069620",31.45,20.70,0,335.14,384.73,34.8,31.6,0.278,610305.6,610305.6,26446,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370607,1631956.00
02/17/2017 17:30,2,0.752,ACTIVE,213.96,345.96,59.959,1487370604,"201051344000469","219011344069620",31.19,19.80,0,336.94,383.83,23.8,21.0,0.172,613252.0,613252.0,26403,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370608,1631957.00
02/17/2017 17:30,2,1.168,ACTIVE,213.51,349.26,59.965,1487370604,"201051344000646","219011344069620",30.55,19.30,0,335.74,376.31,36.2,33.0,0.283,608552.6,608552.6,26315,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370608,1631958.00
02/17/2017 17:30,2,1.223,ACTIVE,212.83,345.96,59.981,1487370604,"274151322000052","219011344069620",30.12,26.80,0,335.14,367.30,37.3,34.1,0.252,879788.1,879788.1,25737,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370609,1631959.00
02/17/2017 17:30,2,1.295,ACTIVE,214.19,351.37,59.970,1487370604,"201051344000585","219011344069620",30.81,21.00,0,336.64,379.02,40.5,37.1,0.318,619096.8,619096.8,26474,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370610,1631960.00
02/17/2017 17:30,2,1.129,ACTIVE,213.74,348.06,59.991,1487370604,"201051344001230","219011344069620",30.53,18.70,0,333.93,374.81,34.9,31.8,0.274,612041.3,612041.3,26165,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370611,1631961.00
02/17/2017 17:30,2,1.191,ACTIVE,214.41,350.77,59.975,1487370604,"201051344000582","219011344069620",30.26,24.50,0,336.94,377.82,36.6,33.4,0.292,603903.4,603903.4,26351,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370612,1631962.00
02/17/2017 17:30,2,1.115,ACTIVE,213.51,348.66,59.975,1487370604,"201051344000955","219011344069620",30.81,23.50,0,334.84,375.11,34.8,31.7,0.274,619477.8,619477.8,26280,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370613,1631963.00
02/17/2017 17:30,2,0.830,ACTIVE,212.83,424.71,59.975,1487370604,"274151322000094","219011344069620",39.96,32.20,0,336.94,453.26,33.9,30.8,0.217,724045.2,724045.2,26661,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370614,1631964.00
02/17/2017 17:30,2,1.012,ACTIVE,214.19,351.37,59.981,1487370604,"201051344000579","219011344069620",31.97,18.00,0,337.54,385.03,32.8,29.7,0.243,628821.5,628821.5,26262,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370615,1631965.00
02/17/2017 17:30,2,1.178,ACTIVE,213.74,348.36,59.991,1487370604,"201051344000890","219011344069620",30.49,20.30,0,335.74,375.41,36.4,33.2,0.278,615876.1,615876.1,26369,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370616,1631966.00
02/17/2017 17:30,2,1.139,ACTIVE,214.19,349.86,59.922,1487370604,"201051344000438","219011344069620",30.87,23.00,0,336.94,376.62,35.6,32.5,0.283,616987.2,616987.2,26356,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370617,1631967.00
02/17/2017 17:30,2,1.182,ACTIVE,213.96,346.26,59.986,1487370604,"201051344000417","219011344069620",19.64,19.50,0,336.34,364.89,23.6,20.8,0.177,598759.4,598759.4,26589,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370617,1631968.00
02/17/2017 17:30,2,1.264,ACTIVE,213.06,350.47,59.965,1487370604,"274151322000083","219011344069620",30.04,27.80,0,335.44,367.90,38.5,35.2,0.265,871182.3,871182.3,25789,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370618,1631969.00
02/17/2017 17:30,2,1.314,ACTIVE,213.51,348.36,59.975,1487370604,"274151322000076","219011344069620",30.59,27.50,0,336.64,370.60,40.7,37.3,0.283,928601.2,928601.2,25890,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370619,1631970.00
02/17/2017 17:30,2,1.045,ACTIVE,213.96,348.36,59.981,1487370604,"201051344000868","219011344069620",30.10,20.70,0,335.74,381.12,31.9,28.8,0.239,611652.6,611652.6,26430,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370620,1631971.00
02/17/2017 17:30,2,1.361,ACTIVE,212.83,347.16,60.018,1487370604,"274151322000095","219011344069620",30.57,30.80,0,335.44,370.60,42.2,38.8,0.287,919800.9,919800.9,25996,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370621,1631972.00
02/17/2017 17:30,2,0.811,ACTIVE,213.74,345.96,60.007,1487370604,"201051344000988","219011344069620",20.65,19.50,0,336.94,371.81,17.0,14.5,0.128,571812.6,571812.6,26466,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370622,1631973.00
02/17/2017 17:30,2,1.217,ACTIVE,213.74,349.26,59.981,1487370604,"201051344001025","219011344069620",30.57,21.80,0,336.34,377.82,37.7,34.5,0.292,616691.7,616691.7,26544,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370623,1631974.00
02/17/2017 17:30,2,0.643,ACTIVE,213.96,344.76,59.986,1487370604,"201051344000458","219011344069620",31.11,22.50,0,337.54,385.03,20.3,17.6,0.146,621927.0,621927.0,26091,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370624,1631975.00
02/17/2017 17:30,2,0.678,ACTIVE,214.41,346.26,59.981,1487370604,"201051344000853","219011344069620",30.65,21.00,0,337.54,382.63,21.1,18.4,0.150,621643.9,621643.9,25939,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370625,1631976.00
02/17/2017 17:30,2,1.168,ACTIVE,213.96,350.17,60.018,1487370604,"201051344000685","219011344069620",30.20,21.30,0,336.34,377.82,35.7,32.6,0.292,616899.8,616899.8,26238,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370626,1631977.00
02/17/2017 17:30,2,1.207,ACTIVE,214.19,350.77,59.981,1487370604,"201051344000917","219011344069620",30.65,23.00,0,336.64,378.12,37.5,34.3,0.296,614171.8,614171.8,26218,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370627,1631978.00
02/17/2017 17:30,2,1.203,ACTIVE,213.96,350.17,59.986,1487370604,"201051344001145","219011344069620",30.40,19.00,0,337.24,377.22,37.1,33.9,0.287,620788.1,620788.1,26085,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370628,1631979.00
02/17/2017 17:30,2,1.193,ACTIVE,214.19,349.86,59.986,1487370604,"201051344000651","219011344069620",30.20,25.80,0,337.24,378.72,36.5,33.3,0.292,611728.3,611728.3,26415,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370629,1631980.00
02/17/2017 17:30,2,1.166,ACTIVE,212.61,346.86,59.981,1487370604,"274151322000088","219011344069620",29.42,26.80,0,334.84,366.10,34.7,31.6,0.234,835234.4,835234.4,26002,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370630,1631981.00
02/17/2017 17:30,2,0.836,ACTIVE,213.29,431.92,59.986,1487370604,"274151322000068","219011344069620",40.45,29.50,0,337.54,458.67,34.5,31.4,0.225,724792.0,724792.0,26561,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370631,1631982.00
02/17/2017 17:30,2,1.209,ACTIVE,213.74,348.36,59.938,1487370604,"201051344001135","219011344069620",30.10,24.30,0,336.34,375.11,36.9,33.7,0.292,607148.8,607148.8,26466,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370631,1631983.00
02/17/2017 17:30,2,1.160,ACTIVE,213.51,354.67,59.959,1487370604,"201051344000594","219011344069620",32.03,19.80,0,335.14,381.73,37.7,34.5,0.305,623835.5,623835.5,26341,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370632,1631984.00
02/17/2017 17:30,2,1.152,ACTIVE,214.19,349.26,59.981,1487370604,"201051344001203","219011344069620",30.40,22.30,0,336.34,376.92,35.5,32.3,0.283,615318.1,615318.1,26479,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370633,1631985.00
02/17/2017 17:30,2,1.215,ACTIVE,212.83,345.06,59.970,1487370604,"274151322000054","219011344069620",29.42,28.30,0,335.14,367.00,36.3,33.1,0.234,852466.9,852466.9,25915,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370634,1631986.00
02/17/2017 17:30,2,1.033,ACTIVE,213.96,348.06,59.981,1487370604,"201051344000867","219011344069620",30.65,22.30,0,336.64,380.82,32.1,29.1,0.243,610481.0,610481.0,26484,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370635,1631987.00
02/17/2017 17:30,2,1.070,ACTIVE,214.19,348.66,59.970,1487370604,"201051344001093","219011344069620",30.63,19.50,0,336.04,373.61,33.2,30.1,0.243,612952.3,612952.3,26318,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370636,1631988.00
02/17/2017 17:30,2,0.641,ACTIVE,213.74,345.66,59.975,1487370604,"201051344000900","219011344069620",31.41,21.80,0,336.64,379.02,20.4,17.8,0.146,629873.7,629873.7,25847,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370637,1631989.00
02/17/2017 17:30,2,0.801,ACTIVE,213.96,349.26,59.986,1487370604,"201051344000648","219011344069620",31.95,20.70,0,337.84,383.83,25.9,23.1,0.190,619382.1,619382.1,25935,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370638,1631990.00
02/17/2017 17:30,2,0.719,ACTIVE,213.96,346.26,59.986,1487370604,"201051344000569","219011344069620",29.88,21.80,0,336.94,374.51,21.8,19.1,0.155,631389.3,631389.3,25828,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370639,1631991.00
02/17/2017 17:30,2,0.650,ACTIVE,213.96,344.45,59.981,1487370604,"201051344000983","219011344069620",31.15,21.80,0,336.64,380.82,20.6,17.9,0.141,622814.0,622814.0,26027,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370640,1631992.00
02/17/2017 17:30,2,0.848,ACTIVE,213.96,348.66,59.986,1487370604,"201051344001158","219011344069620",31.81,19.30,0,336.34,382.93,27.4,24.5,0.208,611094.2,611094.2,26365,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370641,1631993.00
02/17/2017 17:30,2,0.660,ACTIVE,214.41,346.56,60.002,1487370604,"201051344000576","219011344069620",31.23,21.80,0,336.94,382.93,20.9,18.3,0.150,622223.5,622223.5,25909,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370642,1631994.00
02/17/2017 17:30,2,1.223,ACTIVE,212.61,352.27,59.986,1487370604,"274151322000087","219011344069620",29.80,42.80,0,334.84,366.10,36.9,33.7,0.230,824065.9,824065.9,26245,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487370642,1631995.00
02/17/2017 17:45,2,0.373,ACTIVE,213.51,342.65,59.965,1487371503,"201051344000645","219011344069620",30.32,19.80,0,338.14,362.49,11.5,9.2,0.062,621466.7,621466.7,25945,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371504,1631996.00
02/17/2017 17:45,2,0.631,ACTIVE,212.38,342.95,59.965,1487371503,"274151322000085","219011344069620",29.62,26.80,0,337.24,359.48,18.9,16.4,0.119,850880.5,850880.5,25960,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371505,1631997.00
02/17/2017 17:45,2,0.406,ACTIVE,213.74,344.15,59.959,1487371503,"201051344000633","219011344069620",31.19,17.30,0,336.34,366.70,12.8,10.4,0.066,610310.3,610310.3,26447,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371506,1631998.00
02/17/2017 17:45,2,0.523,ACTIVE,213.06,342.95,59.965,1487371503,"201051344000469","219011344069620",26.26,16.30,0,334.84,357.98,13.9,11.5,0.088,613255.8,613255.8,26404,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371507,1631999.00
02/17/2017 17:45,2,0.449,ACTIVE,213.06,341.75,59.922,1487371503,"201051344000646","219011344069620",29.72,16.70,0,335.14,365.80,13.6,11.2,0.080,608558.2,608558.2,26316,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371508,1632000.00
02/17/2017 17:45,2,0.736,ACTIVE,212.16,344.15,59.965,1487371503,"274151322000052","219011344069620",29.82,23.00,0,336.34,359.48,22.3,19.6,0.141,879794.7,879794.7,25738,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371509,1632001.00
02/17/2017 17:45,2,0.471,ACTIVE,213.29,342.05,59.959,1487371503,"201051344000585","219011344069620",29.62,17.80,0,335.74,367.90,14.2,11.8,0.080,619102.2,619102.2,26475,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371510,1632002.00
02/17/2017 17:45,2,0.635,ACTIVE,213.06,342.95,59.975,1487371503,"201051344001230","219011344069620",30.04,15.50,0,335.14,363.69,19.4,16.8,0.128,612047.4,612047.4,26166,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371511,1632003.00
02/17/2017 17:45,2,0.566,ACTIVE,213.74,343.25,60.012,1487371503,"201051344000582","219011344069620",29.96,20.70,0,335.14,367.00,17.2,14.7,0.115,603909.6,603909.6,26352,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371512,1632004.00
02/17/2017 17:45,2,0.455,ACTIVE,212.83,341.15,59.965,1487371503,"201051344000955","219011344069620",29.74,20.30,0,335.74,363.39,13.8,11.4,0.075,619483.4,619483.4,26281,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371512,1632005.00
02/17/2017 17:45,2,0.393,ACTIVE,212.61,429.52,59.959,1487371503,"274151322000094","219011344069620",40.77,27.80,0,335.14,446.05,16.3,13.8,0.097,724050.9,724050.9,26662,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371513,1632006.00
02/17/2017 17:45,2,0.436,ACTIVE,213.29,341.15,59.970,1487371503,"201051344000579","219011344069620",31.07,15.30,0,336.04,368.20,13.7,11.3,0.071,628825.8,628825.8,26263,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371514,1632007.00
02/17/2017 17:45,2,0.580,ACTIVE,213.06,342.65,59.965,1487371503,"201051344000890","219011344069620",30.06,17.50,0,335.14,365.19,17.7,15.2,0.110,615882.5,615882.5,26370,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371515,1632008.00
02/17/2017 17:45,2,0.535,ACTIVE,213.29,343.25,59.933,1487371503,"201051344000438","219011344069620",30.73,19.80,0,336.34,365.49,16.7,14.2,0.106,616993.3,616993.3,26357,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371516,1632009.00
02/17/2017 17:45,2,0.578,ACTIVE,213.51,341.45,59.933,1487371503,"201051344000417","219011344069620",19.80,16.70,0,335.44,357.38,11.7,9.3,0.066,598763.3,598763.3,26590,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371517,1632010.00
02/17/2017 17:45,2,0.617,ACTIVE,212.16,341.15,60.007,1487371503,"274151322000083","219011344069620",29.86,24.00,0,336.34,360.99,18.7,16.1,0.128,871189.1,871189.1,25790,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371518,1632011.00
02/17/2017 17:45,2,0.779,ACTIVE,212.83,343.25,59.975,1487371503,"274151322000076","219011344069620",30.45,23.80,0,335.14,362.19,24.1,21.3,0.159,928608.4,928608.4,25891,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371519,1632012.00
02/17/2017 17:45,2,0.400,ACTIVE,212.83,341.15,59.975,1487371503,"201051344000868","219011344069620",29.84,17.50,0,335.44,362.19,12.2,9.8,0.066,611656.6,611656.6,26431,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371520,1632013.00
02/17/2017 17:45,2,0.672,ACTIVE,212.38,344.45,59.965,1487371503,"274151322000095","219011344069620",30.28,25.80,0,332.73,361.89,20.6,17.9,0.124,919808.3,919808.3,25997,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371521,1632014.00
02/17/2017 17:45,2,0.475,ACTIVE,213.06,342.65,59.970,1487371503,"201051344000988","219011344069620",19.88,16.30,0,335.44,355.58,9.6,7.3,0.066,571814.8,571814.8,26467,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371521,1632015.00
02/17/2017 17:45,2,0.438,ACTIVE,213.06,340.55,59.965,1487371503,"201051344001025","219011344069620",30.34,18.30,0,336.04,366.40,13.4,11.1,0.075,616697.3,616697.3,26545,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371522,1632016.00
02/17/2017 17:45,2,0.531,ACTIVE,213.06,342.35,59.986,1487371503,"201051344000458","219011344069620",30.08,19.00,0,335.14,357.08,16.2,13.7,0.106,621930.9,621930.9,26092,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371523,1632017.00
02/17/2017 17:45,2,0.434,ACTIVE,213.51,343.25,59.970,1487371503,"201051344000853","219011344069620",30.89,17.00,0,337.54,364.89,13.6,11.2,0.084,621647.7,621647.7,25940,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371524,1632018.00
02/17/2017 17:45,2,0.574,ACTIVE,213.51,344.15,59.970,1487371503,"201051344000685","219011344069620",30.43,17.80,0,335.44,366.70,17.8,15.2,0.128,616906.1,616906.1,26239,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371525,1632019.00
02/17/2017 17:45,2,0.662,ACTIVE,213.29,344.45,59.986,1487371503,"201051344000917","219011344069620",29.92,19.50,0,335.74,366.70,20.1,17.5,0.146,614178.4,614178.4,26219,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371526,1632020.00
02/17/2017 17:45,2,0.705,ACTIVE,213.29,344.15,59.981,1487371503,"201051344001145","219011344069620",30.40,15.80,0,336.04,367.30,21.8,19.1,0.155,620794.6,620794.6,26086,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371527,1632021.00
02/17/2017 17:45,2,0.439,ACTIVE,213.51,342.35,59.928,1487371503,"201051344000651","219011344069620",30.67,21.80,0,336.34,366.10,13.7,11.3,0.080,611734.1,611734.1,26416,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371528,1632022.00
02/17/2017 17:45,2,0.668,ACTIVE,212.16,345.66,60.002,1487371503,"274151322000088","219011344069620",29.18,23.80,0,336.04,358.58,19.8,17.2,0.119,835240.5,835240.5,26003,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371529,1632023.00
02/17/2017 17:45,2,0.520,ACTIVE,213.06,420.20,59.975,1487371503,"274151322000068","219011344069620",39.56,26.50,0,336.04,446.95,20.8,18.1,0.119,724798.2,724798.2,26562,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371530,1632024.00
02/17/2017 17:45,2,0.441,ACTIVE,212.83,340.25,59.986,1487371503,"201051344001135","219011344069620",30.59,20.30,0,334.84,365.49,13.7,11.3,0.075,607154.0,607154.0,26467,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371530,1632025.00
02/17/2017 17:45,2,0.404,ACTIVE,212.83,342.65,59.981,1487371503,"201051344000594","219011344069620",31.49,16.70,0,335.74,373.01,12.9,10.5,0.071,623840.4,623840.4,26342,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371531,1632026.00
02/17/2017 17:45,2,0.525,ACTIVE,213.29,342.05,59.975,1487371503,"201051344001203","219011344069620",29.34,18.70,0,335.74,365.80,15.7,13.2,0.102,615323.8,615323.8,26480,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371532,1632027.00
