ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 17:45,2,0.645,ACTIVE,212.38,345.66,59.970,1487371503,"274151322000054","219011344069620",30.12,24.80,0,335.74,359.18,19.7,17.1,0.128,852473.3,852473.3,25916,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371533,1632028.00
02/17/2017 17:45,2,0.410,ACTIVE,213.29,341.15,59.986,1487371503,"201051344000867","219011344069620",30.18,19.00,0,335.74,362.79,12.6,10.2,0.066,610485.3,610485.3,26485,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371534,1632029.00
02/17/2017 17:45,2,0.527,ACTIVE,213.06,342.35,59.981,1487371503,"201051344001093","219011344069620",30.53,17.00,0,335.14,364.59,16.3,13.8,0.093,612958.0,612958.0,26319,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371535,1632030.00
02/17/2017 17:45,2,0.400,ACTIVE,213.06,342.35,59.975,1487371503,"201051344000900","219011344069620",30.97,18.00,0,335.44,357.08,12.6,10.2,0.075,629876.4,629876.4,25848,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371536,1632031.00
02/17/2017 17:45,2,0.400,ACTIVE,213.29,341.45,59.959,1487371503,"201051344000648","219011344069620",30.73,17.30,0,337.24,362.79,12.5,10.2,0.071,619385.7,619385.7,25936,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371537,1632032.00
02/17/2017 17:45,2,0.457,ACTIVE,213.29,341.15,60.012,1487371503,"201051344000569","219011344069620",23.10,18.00,0,336.64,360.69,10.7,8.4,0.057,631393.1,631393.1,25829,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371538,1632033.00
02/17/2017 17:45,2,0.484,ACTIVE,213.06,342.05,59.981,1487371503,"201051344000983","219011344069620",30.85,18.00,0,335.74,361.59,15.1,12.7,0.097,622818.1,622818.1,26028,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371539,1632034.00
02/17/2017 17:45,2,0.445,ACTIVE,213.06,341.75,59.986,1487371503,"201051344001158","219011344069620",31.43,16.00,0,336.64,362.19,14.2,11.8,0.084,611097.9,611097.9,26366,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371540,1632035.00
02/17/2017 17:45,2,0.369,ACTIVE,213.51,342.95,60.012,1487371503,"201051344000576","219011344069620",31.45,17.80,0,336.34,357.98,11.8,9.5,0.062,622226.6,622226.6,25910,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371541,1632036.00
02/17/2017 17:45,2,0.639,ACTIVE,212.38,342.05,59.970,1487371503,"274151322000087","219011344069620",29.58,36.80,0,336.64,359.18,19.1,16.5,0.106,824072.2,824072.2,26246,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487371542,1632037.00
02/17/2017 18:00,2,0.215,ACTIVE,213.51,340.25,59.986,1487372405,"201051344000645","219011344069620",28.82,17.00,0,336.34,350.17,6.3,4.2,0.022,621468.6,621468.6,25946,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372406,1632038.00
02/17/2017 18:00,2,0.154,ACTIVE,212.38,339.95,59.975,1487372405,"274151322000085","219011344069620",26.88,23.30,0,336.34,348.96,4.2,2.1,0.018,850882.4,850882.4,25961,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372407,1632039.00
02/17/2017 18:00,2,0.252,ACTIVE,213.51,341.75,59.944,1487372405,"201051344000633","219011344069620",27.95,15.00,0,335.44,350.77,7.2,5.0,0.013,610312.3,610312.3,26448,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372408,1632040.00
02/17/2017 18:00,2,0.248,ACTIVE,213.06,339.65,59.981,1487372405,"201051344000469","219011344069620",29.56,13.70,0,334.54,349.86,7.4,5.2,0.013,613257.8,613257.8,26405,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372408,1632041.00
02/17/2017 18:00,2,0.238,ACTIVE,212.38,339.34,59.975,1487372405,"201051344000646","219011344069620",29.06,14.30,0,333.63,349.26,7.0,4.9,0.013,608560.2,608560.2,26317,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372409,1632042.00
02/17/2017 18:00,2,0.223,ACTIVE,211.70,339.34,59.981,1487372405,"274151322000052","219011344069620",27.91,20.30,0,334.84,350.47,6.3,4.2,0.027,879797.4,879797.4,25739,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372410,1632043.00
02/17/2017 18:00,2,0.256,ACTIVE,212.61,339.95,60.012,1487372405,"201051344000585","219011344069620",28.92,15.50,0,334.54,348.96,7.5,5.3,0.009,619104.4,619104.4,26476,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372411,1632044.00
02/17/2017 18:00,2,0.244,ACTIVE,212.61,339.04,59.986,1487372405,"201051344001230","219011344069620",27.31,13.70,0,333.33,351.37,6.8,4.6,0.018,612049.7,612049.7,26167,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372412,1632045.00
02/17/2017 18:00,2,0.232,ACTIVE,213.06,339.95,59.975,1487372405,"201051344000582","219011344069620",28.09,17.50,0,334.54,352.27,6.7,4.5,0.018,603911.7,603911.7,26353,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372413,1632046.00
02/17/2017 18:00,2,0.256,ACTIVE,212.16,339.04,60.023,1487372405,"201051344000955","219011344069620",29.12,17.30,0,333.33,348.06,7.6,5.4,0.018,619485.4,619485.4,26282,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372414,1632047.00
02/17/2017 18:00,2,0.104,ACTIVE,212.16,339.04,59.981,1487372405,"274151322000094","219011344069620",30.22,24.30,0,336.64,445.75,3.2,1.1,0.013,724052.8,724052.8,26663,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372415,1632048.00
02/17/2017 18:00,2,0.273,ACTIVE,212.83,338.44,59.986,1487372405,"201051344000579","219011344069620",29.14,13.30,0,334.84,351.07,8.1,5.9,0.022,628828.3,628828.3,26264,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372416,1632049.00
02/17/2017 18:00,2,0.252,ACTIVE,212.38,338.74,59.981,1487372405,"201051344000890","219011344069620",28.65,15.30,0,333.93,351.97,7.4,5.2,0.013,615884.9,615884.9,26371,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372417,1632050.00
02/17/2017 18:00,2,0.250,ACTIVE,212.83,339.95,59.981,1487372405,"201051344000438","219011344069620",29.86,16.70,0,335.44,351.07,7.6,5.4,0.022,616995.4,616995.4,26358,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372418,1632051.00
02/17/2017 18:00,2,0.301,ACTIVE,212.83,339.65,59.991,1487372405,"201051344000417","219011344069620",18.39,14.70,0,334.54,347.76,5.6,3.5,0.013,598764.6,598764.6,26591,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372418,1632052.00
02/17/2017 18:00,2,0.182,ACTIVE,211.93,339.04,59.970,1487372405,"274151322000083","219011344069620",28.53,21.00,0,335.74,348.96,5.2,3.1,0.018,871191.5,871191.5,25791,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372419,1632053.00
02/17/2017 18:00,2,0.207,ACTIVE,212.38,338.44,59.975,1487372405,"274151322000076","219011344069620",27.89,21.30,0,337.24,351.97,5.8,3.7,0.022,928611.1,928611.1,25892,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372420,1632054.00
02/17/2017 18:00,2,0.240,ACTIVE,212.83,339.34,59.991,1487372405,"201051344000868","219011344069620",28.27,15.00,0,334.54,348.96,6.9,4.7,0.018,611658.6,611658.6,26432,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372421,1632055.00
02/17/2017 18:00,2,0.186,ACTIVE,211.93,338.14,59.970,1487372405,"274151322000095","219011344069620",27.83,22.50,0,335.44,350.17,5.2,3.1,0.022,919810.9,919810.9,25998,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372422,1632056.00
02/17/2017 18:00,2,0.219,ACTIVE,212.61,339.95,59.986,1487372405,"201051344000988","219011344069620",18.47,14.30,0,333.93,348.96,4.1,2.0,0.013,571816.0,571816.0,26468,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372423,1632057.00
02/17/2017 18:00,2,0.232,ACTIVE,212.61,338.44,60.002,1487372405,"201051344001025","219011344069620",28.31,15.80,0,334.84,348.96,6.7,4.6,0.018,616699.3,616699.3,26546,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372424,1632058.00
02/17/2017 18:00,2,0.250,ACTIVE,212.83,338.44,59.991,1487372405,"201051344000458","219011344069620",28.35,16.00,0,335.14,349.86,7.2,5.0,0.018,621933.1,621933.1,26093,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372425,1632059.00
02/17/2017 18:00,2,0.242,ACTIVE,213.29,340.85,59.981,1487372405,"201051344000853","219011344069620",27.65,14.70,0,336.34,350.17,6.8,4.7,0.022,621649.7,621649.7,25941,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372426,1632060.00
02/17/2017 18:00,2,0.225,ACTIVE,213.06,340.55,59.986,1487372405,"201051344000685","219011344069620",28.19,15.30,0,334.24,353.17,6.5,4.3,0.018,616908.3,616908.3,26240,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372427,1632061.00
02/17/2017 18:00,2,0.232,ACTIVE,212.83,339.95,59.991,1487372405,"201051344000917","219011344069620",27.81,17.00,0,333.93,354.07,6.6,4.4,0.013,614180.7,614180.7,26220,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372428,1632062.00
02/17/2017 18:00,2,0.227,ACTIVE,212.83,339.95,59.986,1487372405,"201051344001145","219011344069620",28.13,13.30,0,335.44,355.28,6.5,4.3,0.018,620797.2,620797.2,26087,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372428,1632063.00
02/17/2017 18:00,2,0.238,ACTIVE,213.06,339.95,59.986,1487372405,"201051344000651","219011344069620",28.07,18.30,0,334.84,349.56,6.8,4.6,0.018,611736.0,611736.0,26417,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372429,1632064.00
02/17/2017 18:00,2,0.166,ACTIVE,211.70,338.44,59.991,1487372405,"274151322000088","219011344069620",26.02,20.70,0,335.14,349.26,4.4,2.3,0.022,835242.5,835242.5,26004,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372430,1632065.00
02/17/2017 18:00,2,0.125,ACTIVE,212.38,340.25,59.970,1487372405,"274151322000068","219011344069620",30.57,23.50,0,336.64,447.25,3.9,1.9,0.018,724800.3,724800.3,26563,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372431,1632066.00
02/17/2017 18:00,2,0.240,ACTIVE,212.38,338.14,59.986,1487372405,"201051344001135","219011344069620",28.37,17.30,0,334.24,347.46,6.9,4.8,0.018,607156.0,607156.0,26468,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372432,1632067.00
02/17/2017 18:00,2,0.244,ACTIVE,212.61,339.34,60.023,1487372405,"201051344000594","219011344069620",28.67,14.70,0,333.63,351.07,7.1,5.0,0.013,623842.3,623842.3,26343,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372433,1632068.00
02/17/2017 18:00,2,0.246,ACTIVE,212.83,339.34,60.034,1487372405,"201051344001203","219011344069620",28.09,16.00,0,334.24,351.07,7.0,4.8,0.013,615325.8,615325.8,26481,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372434,1632069.00
02/17/2017 18:00,2,0.156,ACTIVE,211.70,338.74,59.996,1487372405,"274151322000054","219011344069620",27.93,22.00,0,334.84,349.86,4.4,2.4,0.013,852474.9,852474.9,25917,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372435,1632070.00
02/17/2017 18:00,2,0.242,ACTIVE,213.06,339.04,59.991,1487372405,"201051344000867","219011344069620",28.19,16.00,0,334.84,348.06,7.0,4.8,0.018,610487.3,610487.3,26486,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372436,1632071.00
02/17/2017 18:00,2,0.254,ACTIVE,212.61,339.95,59.986,1487372405,"201051344001093","219011344069620",27.71,14.70,0,334.84,350.47,7.1,5.0,0.013,612960.1,612960.1,26320,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372437,1632072.00
02/17/2017 18:00,2,0.189,ACTIVE,212.83,339.95,59.996,1487372405,"201051344000900","219011344069620",28.11,15.30,0,334.84,348.96,5.5,3.3,0.022,629878.1,629878.1,25849,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372438,1632073.00
02/17/2017 18:00,2,0.248,ACTIVE,213.29,339.95,60.002,1487372405,"201051344000648","219011344069620",28.01,14.70,0,335.14,352.27,7.1,4.9,0.018,619387.8,619387.8,25937,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372439,1632074.00
02/17/2017 18:00,2,0.232,ACTIVE,212.83,339.04,59.991,1487372405,"201051344000569","219011344069620",29.70,15.50,0,334.84,349.26,7.0,4.9,0.018,631395.1,631395.1,25830,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372439,1632075.00
02/17/2017 18:00,2,0.244,ACTIVE,213.06,339.34,60.018,1487372405,"201051344000983","219011344069620",29.42,15.30,0,334.84,349.56,7.3,5.1,0.018,622820.2,622820.2,26029,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372440,1632076.00
02/17/2017 18:00,2,0.230,ACTIVE,213.06,339.65,60.002,1487372405,"201051344001158","219011344069620",28.31,14.00,0,334.54,349.86,6.6,4.5,0.022,611099.9,611099.9,26367,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372441,1632077.00
02/17/2017 18:00,2,0.242,ACTIVE,213.51,340.55,59.996,1487372405,"201051344000576","219011344069620",27.47,15.30,0,335.44,349.86,6.8,4.6,0.018,622228.7,622228.7,25911,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372442,1632078.00
02/17/2017 18:00,2,0.164,ACTIVE,211.93,338.74,59.991,1487372405,"274151322000087","219011344069620",27.51,31.30,0,335.44,349.86,4.5,2.5,0.018,824074.4,824074.4,26247,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487372443,1632079.00
02/17/2017 18:15,2,0.160,ACTIVE,213.06,315.90,59.965,1487373304,"201051344000645","219011344069620",23.76,14.30,0,314.10,345.36,3.9,1.8,0.000,621469.4,621469.4,25947,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373305,1632080.00
02/17/2017 18:15,2,0.080,ALERT,211.93,301.47,59.959,1487373304,"274151322000085","219011344069620",23.78,19.80,0,299.97,342.05,1.9,0.0,0.000,850882.6,850882.6,25962,0,0,0,L,1151911521,0,122.23,122.01,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373307,1632081.00
02/17/2017 18:15,2,0.176,ALERT,213.06,322.51,60.007,1487373304,"201051344000633","219011344069620",24.91,12.30,0,300.27,347.76,4.5,2.4,0.000,610313.3,610313.3,26449,0,0,0,L,1122011218,0,121.78,122.46,0002,10,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373308,1632082.00
02/17/2017 18:15,2,0.193,ACTIVE,212.61,322.21,59.965,1487373304,"201051344000469","219011344069620",24.19,11.00,0,316.20,344.45,4.8,2.7,0.000,613258.9,613258.9,26406,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373309,1632083.00
02/17/2017 18:15,2,0.182,ALERT,212.16,302.37,59.965,1487373304,"201051344000646","219011344069620",21.99,11.70,0,300.27,343.55,4.1,2.0,0.000,608561.1,608561.1,26318,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373311,1632084.00
02/17/2017 18:15,2,0.107,ALERT,211.25,307.78,59.959,1487373304,"274151322000052","219011344069620",24.61,17.50,0,299.67,342.35,2.7,0.7,0.000,879797.8,879797.8,25740,0,0,0,L,1151911521,0,121.10,122.23,0002,13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373313,1632085.00
02/17/2017 18:15,2,0.174,ACTIVE,212.83,318.61,59.970,1487373304,"201051344000585","219011344069620",24.95,12.70,0,315.60,344.15,4.4,2.4,0.000,619105.4,619105.4,26477,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373314,1632086.00
02/17/2017 18:15,2,0.158,ALERT,212.38,302.37,59.975,1487373304,"201051344001230","219011344069620",22.19,10.70,0,301.47,344.15,3.6,1.5,0.000,612050.4,612050.4,26168,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373316,1632087.00
02/17/2017 18:15,2,0.154,ALERT,213.06,320.71,59.965,1487373304,"201051344000582","219011344069620",25.13,14.00,0,301.77,344.15,3.9,1.9,0.000,603912.5,603912.5,26354,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373317,1632088.00
02/17/2017 18:15,2,0.178,ALERT,212.16,318.91,59.928,1487373304,"201051344000955","219011344069620",24.55,14.00,0,301.17,343.25,4.5,2.4,0.000,619486.4,619486.4,26283,0,0,0,L,1122011218,0,121.33,121.78,0002,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373319,1632089.00
02/17/2017 18:15,2,0.000,ALERT,212.16,300.57,59.970,1487373304,"274151322000094","219011344069620",41.63,19.80,0,298.47,402.77,0.0,0.0,0.000,724052.8,724052.8,26664,0,0,0,L,1151911521,0,121.55,122.46,0002,15,0,0,0,0,0,0,141,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373321,1632090.00
02/17/2017 18:15,2,0.191,ALERT,212.61,327.62,59.970,1487373304,"201051344000579","219011344069620",25.94,11.00,0,302.68,343.85,5.1,3.0,0.000,628829.4,628829.4,26265,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373323,1632091.00
02/17/2017 18:15,2,0.174,ALERT,212.38,324.92,59.959,1487373304,"201051344000890","219011344069620",25.47,12.70,0,301.77,344.45,4.5,2.4,0.000,615885.8,615885.8,26372,0,0,0,L,1122011218,0,122.01,121.10,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373325,1632092.00
02/17/2017 18:15,2,0.168,ALERT,212.61,302.37,59.938,1487373304,"201051344000438","219011344069620",24.15,13.30,0,301.47,344.15,4.2,2.1,0.000,616996.2,616996.2,26359,0,0,0,L,1122011218,0,122.23,121.78,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373326,1632093.00
02/17/2017 18:15,2,0.201,ALERT,212.61,301.47,59.965,1487373304,"201051344000417","219011344069620",18.41,11.70,0,300.57,356.18,3.8,1.7,0.000,598765.2,598765.2,26592,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373328,1632094.00
02/17/2017 18:15,2,0.080,ALERT,212.16,301.47,59.965,1487373304,"274151322000083","219011344069620",24.29,17.50,0,300.27,342.35,2.0,0.0,0.000,871191.8,871191.8,25792,0,0,0,L,1151911521,0,121.55,122.23,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373330,1632095.00
02/17/2017 18:15,2,0.084,ACTIVE,212.38,318.61,59.959,1487373304,"274151322000076","219011344069620",25.76,18.00,0,317.40,342.65,2.2,0.2,0.000,928611.4,928611.4,25893,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373331,1632096.00
02/17/2017 18:15,2,0.164,ACTIVE,212.61,324.32,59.965,1487373304,"201051344000868","219011344069620",25.09,12.00,0,322.51,343.85,4.2,2.1,0.000,611659.5,611659.5,26433,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373332,1632097.00
02/17/2017 18:15,2,0.076,ALERT,211.70,302.37,59.938,1487373304,"274151322000095","219011344069620",24.69,19.00,0,301.17,341.45,1.9,0.0,0.000,919811.2,919811.2,25999,0,0,0,L,1151911521,0,122.01,121.78,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373334,1632098.00
02/17/2017 18:15,2,0.133,ALERT,212.38,302.98,59.970,1487373304,"201051344000988","219011344069620",18.87,11.30,0,299.67,343.55,2.6,0.6,0.000,571816.3,571816.3,26469,0,0,0,L,1122011218,0,120.88,122.23,0002,8,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373336,1632099.00
02/17/2017 18:15,2,0.152,ALERT,212.38,321.31,59.996,1487373304,"201051344001025","219011344069620",25.70,13.00,0,300.27,343.25,4.0,2.0,0.000,616700.1,616700.1,26547,0,0,0,L,1122011218,0,121.55,121.78,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373337,1632100.00
02/17/2017 18:15,2,0.164,ACTIVE,212.61,320.71,59.970,1487373304,"201051344000458","219011344069620",25.50,13.70,0,319.21,343.85,4.3,2.2,0.000,621934.0,621934.0,26094,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373338,1632101.00
02/17/2017 18:15,2,0.148,ACTIVE,213.29,318.61,59.938,1487373304,"201051344000853","219011344069620",24.29,11.70,0,316.80,345.36,3.7,1.6,0.000,621650.6,621650.6,25942,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373339,1632102.00
02/17/2017 18:15,2,0.139,ALERT,212.83,302.37,59.996,1487373304,"201051344000685","219011344069620",23.62,12.00,0,301.17,345.06,3.3,1.3,0.000,616909.0,616909.0,26241,0,0,0,L,1122011218,0,122.68,121.55,0002,9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373341,1632103.00
02/17/2017 18:15,2,0.150,ALERT,212.61,301.77,59.970,1487373304,"201051344000917","219011344069620",22.86,13.30,0,299.97,345.96,3.5,1.5,0.000,614181.4,614181.4,26221,0,0,0,L,1122011218,0,121.78,122.01,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373343,1632104.00
02/17/2017 18:15,2,0.137,ALERT,212.61,302.37,59.965,1487373304,"201051344001145","219011344069620",23.42,10.70,0,301.77,345.06,3.3,1.2,0.000,620797.8,620797.8,26088,0,0,0,L,1122011218,0,121.78,121.55,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373345,1632105.00
02/17/2017 18:15,2,0.156,ALERT,212.61,302.07,59.975,1487373304,"201051344000651","219011344069620",23.85,14.70,0,300.57,344.15,3.8,1.7,0.000,611736.8,611736.8,26418,0,0,0,L,1122011218,0,122.46,121.33,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373346,1632106.00
02/17/2017 18:15,2,0.064,ALERT,211.25,300.57,59.965,1487373304,"274151322000088","219011344069620",23.95,17.50,0,299.97,341.45,1.6,0.0,0.000,835242.6,835242.6,26005,0,0,0,L,1151911521,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373348,1632107.00
02/17/2017 18:15,2,0.006,ALERT,212.38,300.27,60.002,1487373304,"274151322000068","219011344069620",41.83,19.50,0,298.47,407.87,0.0,0.0,0.000,724800.4,724800.4,26564,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,132,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373350,1632108.00
02/17/2017 18:15,2,0.158,ALERT,212.16,321.01,60.002,1487373304,"201051344001135","219011344069620",25.19,14.00,0,301.17,342.95,4.1,2.0,0.000,607156.9,607156.9,26469,0,0,0,L,1122011218,0,121.78,121.33,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373352,1632109.00
02/17/2017 18:15,2,0.172,ACTIVE,212.38,315.00,59.959,1487373304,"201051344000594","219011344069620",23.76,12.00,0,311.99,345.06,4.2,2.1,0.000,623843.3,623843.3,26344,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373353,1632110.00
02/17/2017 18:15,2,0.160,ALERT,212.38,301.77,59.965,1487373304,"201051344001203","219011344069620",23.26,13.00,0,301.17,345.66,3.8,1.7,0.000,615326.6,615326.6,26482,0,0,0,L,1122011218,0,122.23,121.33,0002,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373355,1632111.00
02/17/2017 18:15,2,0.076,ALERT,211.48,301.77,59.922,1487373304,"274151322000054","219011344069620",24.11,18.30,0,299.97,341.45,1.8,0.0,0.000,852475.1,852475.1,25918,0,0,0,L,1151911521,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373356,1632112.00
02/17/2017 18:15,2,0.162,ALERT,212.83,307.48,59.965,1487373304,"201051344000867","219011344069620",24.47,13.70,0,301.77,344.45,4.0,2.0,0.000,610488.1,610488.1,26487,0,0,0,L,1122011218,0,121.55,122.01,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373358,1632113.00
02/17/2017 18:15,2,0.195,ALERT,212.38,302.07,59.965,1487373304,"201051344001093","219011344069620",22.17,12.00,0,301.17,353.77,4.4,2.3,0.000,612961.1,612961.1,26321,0,0,0,L,1122011218,0,121.78,121.55,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373360,1632114.00
02/17/2017 18:15,2,0.113,ALERT,212.38,303.88,59.986,1487373304,"201051344000900","219011344069620",23.84,12.30,0,302.07,344.45,2.8,0.7,0.000,629878.7,629878.7,25850,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373362,1632115.00
02/17/2017 18:15,2,0.166,ACTIVE,213.06,319.51,59.965,1487373304,"201051344000648","219011344069620",25.37,12.00,0,318.30,344.45,4.3,2.2,0.000,619388.7,619388.7,25938,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373363,1632116.00
02/17/2017 18:15,2,0.164,ACTIVE,212.61,318.61,59.965,1487373304,"201051344000569","219011344069620",25.19,12.70,0,314.70,343.85,4.2,2.1,0.000,631396.0,631396.0,25831,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373364,1632117.00
02/17/2017 18:15,2,0.168,ALERT,212.83,329.73,59.954,1487373304,"201051344000983","219011344069620",25.80,12.30,0,302.37,343.85,4.4,2.3,0.000,622821.2,622821.2,26030,0,0,0,L,1122011218,0,121.55,121.78,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373366,1632118.00
02/17/2017 18:15,2,0.150,ALERT,212.83,306.58,59.933,1487373304,"201051344001158","219011344069620",23.78,11.00,0,301.47,344.45,3.7,1.6,0.000,611100.8,611100.8,26368,0,0,0,L,1122011218,0,121.33,122.01,0002,10,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373367,1632119.00
02/17/2017 18:15,2,0.164,ALERT,213.29,304.48,59.954,1487373304,"201051344000576","219011344069620",22.70,12.30,0,302.07,345.66,3.8,1.8,0.000,622229.5,622229.5,25912,0,0,0,L,1122011218,0,121.78,122.23,0002,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373369,1632120.00
02/17/2017 18:15,2,0.086,ALERT,212.16,300.27,59.959,1487373304,"274151322000087","219011344069620",23.06,25.00,0,299.07,342.05,2.0,0.0,0.000,824074.7,824074.7,26248,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487373371,1632121.00
02/17/2017 18:30,2,0.051,ALERT,212.83,301.77,59.975,1487374204,"201051344000645","219011344069620",28.51,11.00,0,299.67,339.65,1.5,0.0,0.000,621469.5,621469.5,25948,0,0,0,L,1122011218,0,121.55,122.23,0100,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1487374206,1632122.00
02/17/2017 18:30,2,0.000,ALERT,211.48,299.67,59.970,1487374204,"274151322000085","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,850882.6,850882.6,25964,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1487374207,1632123.00
02/17/2017 18:30,2,0.074,ALERT,212.83,301.47,59.975,1487374204,"201051344000633","219011344069620",27.87,9.30,0,298.17,322.51,2.1,0.1,0.000,610313.5,610313.5,26451,0,0,0,L,1122011218,0,121.55,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1487374209,1632124.00
02/17/2017 18:30,2,0.086,ALERT,212.38,301.47,59.954,1487374204,"201051344000469","219011344069620",27.27,8.00,0,298.77,338.44,2.4,0.4,0.000,613259.1,613259.1,26407,0,0,0,L,1122011218,0,120.65,122.23,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1487374211,1632125.00
02/17/2017 18:30,2,0.061,ALERT,211.93,301.17,59.975,1487374204,"201051344000646","219011344069620",27.10,9.00,0,299.37,303.28,1.7,0.0,0.000,608561.2,608561.2,26320,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1487374213,1632126.00
02/17/2017 18:30,2,0.000,ALERT,210.80,299.97,59.970,1487374204,"274151322000052","219011344069620",0.00,13.70,0,297.57,308.69,0.0,0.0,0.000,879797.9,879797.9,25742,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1487374214,1632127.00
02/17/2017 18:30,2,0.076,ALERT,212.16,301.17,59.970,1487374204,"201051344000585","219011344069620",27.99,9.70,0,299.37,333.63,2.2,0.2,0.000,619105.6,619105.6,26478,0,0,0,L,1122011218,0,121.10,121.55,0100,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1487374216,1632128.00
02/17/2017 18:30,2,0.072,ALERT,211.93,301.17,59.981,1487374204,"201051344001230","219011344069620",26.80,8.00,0,299.97,303.88,2.0,0.0,0.000,612050.5,612050.5,26170,0,0,0,L,1122011218,0,121.78,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1487374218,1632129.00
02/17/2017 18:30,2,0.070,ALERT,212.61,302.07,59.949,1487374204,"201051344000582","219011344069620",27.65,10.70,0,300.57,321.01,2.0,0.0,0.000,603912.6,603912.6,26356,0,0,0,L,1122011218,0,121.78,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1487374220,1632130.00
02/17/2017 18:30,2,0.090,ALERT,211.70,301.17,59.970,1487374204,"201051344000955","219011344069620",27.61,10.70,0,299.67,320.71,2.5,0.5,0.000,619486.6,619486.6,26285,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1487374222,1632131.00
02/17/2017 18:30,2,0.000,ALERT,211.25,299.07,59.954,1487374204,"274151322000094","219011344069620",0.00,15.50,0,297.57,397.05,0.0,0.0,0.000,724052.8,724052.8,26666,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,75,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1487374224,1632132.00
02/17/2017 18:30,2,0.092,ALERT,212.38,302.37,60.002,1487374204,"201051344000579","219011344069620",28.11,8.50,0,300.57,339.04,2.6,0.6,0.000,628829.7,628829.7,26267,0,0,0,L,1122011218,0,120.88,121.78,0100,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1487374225,1632133.00
02/17/2017 18:30,2,0.102,ALERT,211.93,301.47,59.959,1487374204,"201051344000890","219011344069620",27.91,9.70,0,300.27,325.82,2.9,0.9,0.000,615886.1,615886.1,26374,0,0,0,L,1122011218,0,121.78,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1487374227,1632134.00
02/17/2017 18:30,2,0.084,ALERT,212.16,300.87,59.954,1487374204,"201051344000438","219011344069620",27.47,10.00,0,299.97,303.88,2.4,0.4,0.000,616996.5,616996.5,26361,0,0,0,L,1122011218,0,122.01,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1487374229,1632135.00
02/17/2017 18:30,2,0.125,ALERT,212.38,300.57,59.959,1487374204,"201051344000417","219011344069620",17.16,9.30,0,299.07,303.28,2.2,0.2,0.000,598765.3,598765.3,26594,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1487374231,1632136.00
02/17/2017 18:30,2,0.000,ALERT,211.48,299.97,59.954,1487374204,"274151322000083","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,871191.8,871191.8,25794,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487374233,1632137.00
02/17/2017 18:30,2,0.000,ALERT,211.70,299.97,59.949,1487374204,"274151322000076","219011344069620",0.00,14.30,0,298.17,328.22,0.0,0.0,0.000,928611.5,928611.5,25894,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1487374234,1632138.00
02/17/2017 18:30,2,0.076,ALERT,212.38,302.37,59.986,1487374204,"201051344000868","219011344069620",27.47,9.30,0,300.57,337.84,2.1,0.2,0.000,611659.7,611659.7,26434,0,0,0,L,1122011218,0,120.88,122.23,0100,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1487374236,1632139.00
02/17/2017 18:30,2,0.000,ALERT,211.48,300.87,59.944,1487374204,"274151322000095","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,919811.2,919811.2,26001,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1487374238,1632140.00
02/17/2017 18:30,2,0.057,ALERT,211.93,301.47,59.944,1487374204,"201051344000988","219011344069620",18.03,9.00,0,297.57,304.78,1.1,0.0,0.000,571816.3,571816.3,26471,0,0,0,L,1122011218,0,120.65,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1487374240,1632141.00
02/17/2017 18:30,2,0.070,ALERT,211.93,299.97,59.954,1487374204,"201051344001025","219011344069620",27.89,9.70,0,299.07,323.11,2.0,0.0,0.000,616700.2,616700.2,26549,0,0,0,L,1122011218,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1487374242,1632142.00
02/17/2017 18:30,2,0.082,ALERT,212.38,302.07,59.944,1487374204,"201051344000458","219011344069620",27.41,10.70,0,299.97,336.04,2.3,0.3,0.000,621934.2,621934.2,26095,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1487374243,1632143.00
02/17/2017 18:30,2,0.061,ALERT,212.61,301.47,59.938,1487374204,"201051344000853","219011344069620",28.25,9.00,0,299.97,335.44,1.8,0.0,0.000,621650.7,621650.7,25943,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1487374245,1632144.00
02/17/2017 18:30,2,0.000,ALERT,212.38,300.87,59.959,1487374204,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,616909.1,616909.1,26243,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1487374247,1632145.00
02/17/2017 18:30,2,0.000,ALERT,212.16,300.27,59.954,1487374204,"201051344000917","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,614181.5,614181.5,26223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1487374249,1632146.00
02/17/2017 18:30,2,0.000,ALERT,212.16,300.87,59.959,1487374204,"201051344001145","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,620797.9,620797.9,26090,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1487374251,1632147.00
02/17/2017 18:30,2,0.070,ALERT,212.16,299.97,59.949,1487374204,"201051344000651","219011344069620",27.25,11.00,0,299.07,302.98,2.0,0.0,0.000,611736.9,611736.9,26420,0,0,0,L,1122011218,0,122.01,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1487374253,1632148.00
02/17/2017 18:30,2,0.000,ALERT,210.57,299.67,59.954,1487374204,"274151322000088","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,835242.6,835242.6,26007,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1487374254,1632149.00
02/17/2017 18:30,2,0.000,ALERT,211.70,299.07,59.949,1487374204,"274151322000068","219011344069620",0.00,15.50,0,297.26,397.05,0.0,0.0,0.000,724800.4,724800.4,26566,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,79,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1487374256,1632150.00
02/17/2017 18:30,2,0.074,ALERT,211.70,300.87,59.928,1487374204,"201051344001135","219011344069620",27.91,10.30,0,299.67,321.91,2.1,0.1,0.000,607157.0,607157.0,26471,0,0,0,L,1122011218,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1487374258,1632151.00
02/17/2017 18:30,2,0.078,ALERT,211.93,302.37,59.959,1487374204,"201051344000594","219011344069620",28.11,9.00,0,299.67,335.74,2.2,0.2,0.000,623843.4,623843.4,26345,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1487374260,1632152.00
02/17/2017 18:30,2,0.000,ALERT,211.93,300.27,59.917,1487374204,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,615326.7,615326.7,26484,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1487374262,1632153.00
02/17/2017 18:30,2,0.000,ALERT,211.03,300.27,59.965,1487374204,"274151322000054","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,852475.1,852475.1,25920,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487374263,1632154.00
02/17/2017 18:30,2,0.078,ALERT,212.61,301.47,59.959,1487374204,"201051344000867","219011344069620",26.56,10.70,0,299.67,308.39,2.1,0.1,0.000,610488.3,610488.3,26489,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1487374265,1632155.00
02/17/2017 18:30,2,0.000,ALERT,211.93,300.87,59.965,1487374204,"201051344001093","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,612961.4,612961.4,26323,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1487374267,1632156.00
02/17/2017 18:30,2,0.025,ALERT,212.16,301.77,59.965,1487374204,"201051344000900","219011344069620",26.74,9.30,0,299.67,304.78,0.7,0.0,0.000,629878.7,629878.7,25852,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1487374269,1632157.00
02/17/2017 18:30,2,0.000,ALERT,212.61,301.17,59.922,1487374204,"201051344000648","219011344069620",0.00,9.00,0,299.37,331.53,0.0,0.0,0.000,619388.9,619388.9,25939,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1487374271,1632158.00
02/17/2017 18:30,2,0.080,ALERT,212.38,302.37,59.970,1487374204,"201051344000569","219011344069620",27.99,9.70,0,300.27,327.32,2.3,0.3,0.000,631396.2,631396.2,25832,0,0,0,L,1122011218,0,120.65,122.23,0100,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1487374272,1632159.00
02/17/2017 18:30,2,0.078,ALERT,212.38,302.07,59.970,1487374204,"201051344000983","219011344069620",27.19,9.30,0,299.97,330.63,2.2,0.2,0.000,622821.4,622821.4,26032,0,0,0,L,1122011218,0,121.33,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1487374274,1632160.00
02/17/2017 18:30,2,0.000,ALERT,212.38,301.47,59.949,1487374204,"201051344001158","219011344069620",0.00,8.50,0,299.07,306.88,0.0,0.0,0.000,611100.8,611100.8,26370,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1487374276,1632161.00
02/17/2017 18:30,2,0.000,ALERT,212.83,302.37,59.965,1487374204,"201051344000576","219011344069620",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,622229.6,622229.6,25914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1487374278,1632162.00
02/17/2017 18:30,2,0.000,ALERT,211.48,299.07,59.965,1487374204,"274151322000087","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,824074.7,824074.7,26250,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487374279,1632163.00
02/17/2017 18:45,2,0.000,ALERT,211.93,300.27,59.965,1487375103,"201051344000645","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,621469.5,621469.5,25950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1487375105,1632164.00
02/17/2017 18:45,2,0.000,ALERT,210.57,298.47,59.959,1487375103,"274151322000085","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,850882.6,850882.6,25966,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375107,1632165.00
02/17/2017 18:45,2,0.000,ALERT,212.16,300.27,59.959,1487375103,"201051344000633","219011344069620",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,610313.5,610313.5,26453,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1487375109,1632166.00
02/17/2017 18:45,2,0.000,ALERT,211.70,300.27,59.965,1487375103,"201051344000469","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,613259.1,613259.1,26409,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1487375111,1632167.00
02/17/2017 18:45,2,0.000,ALERT,210.80,299.37,60.002,1487375103,"201051344000646","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,608561.2,608561.2,26322,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1487375113,1632168.00
02/17/2017 18:45,2,0.000,ALERT,210.35,299.37,59.954,1487375103,"274151322000052","219011344069620",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,879797.9,879797.9,25744,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375114,1632169.00
02/17/2017 18:45,2,0.000,ALERT,211.25,299.37,59.954,1487375103,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,619105.6,619105.6,26480,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487375116,1632170.00
