ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 18:45,2,0.000,ALERT,211.25,299.97,59.981,1487375103,"201051344001230","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,612050.5,612050.5,26172,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487375118,1632171.00
02/17/2017 18:45,2,0.000,ALERT,211.70,300.27,59.965,1487375103,"201051344000582","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,603912.6,603912.6,26358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487375120,1632172.00
02/17/2017 18:45,2,0.000,ALERT,210.57,299.07,59.959,1487375103,"201051344000955","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,619486.7,619486.7,26287,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1487375122,1632173.00
02/17/2017 18:45,2,0.000,ALERT,210.57,298.17,59.944,1487375103,"274151322000094","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,724052.8,724052.8,26668,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375123,1632174.00
02/17/2017 18:45,2,0.000,ALERT,211.70,300.87,59.959,1487375103,"201051344000579","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,628829.7,628829.7,26269,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487375125,1632175.00
02/17/2017 18:45,2,0.000,ALERT,210.80,299.67,59.938,1487375103,"201051344000890","219011344069620",0.00,7.70,0,297.87,304.18,0.0,0.0,0.000,615886.1,615886.1,26376,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487375127,1632176.00
02/17/2017 18:45,2,0.000,ALERT,211.03,299.07,59.954,1487375103,"201051344000438","219011344069620",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,616996.5,616996.5,26363,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487375129,1632177.00
02/17/2017 18:45,2,0.000,ALERT,211.48,298.77,59.959,1487375103,"201051344000417","219011344069620",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,598765.3,598765.3,26596,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487375130,1632178.00
02/17/2017 18:45,2,0.000,ALERT,210.35,299.37,59.949,1487375103,"274151322000083","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,871191.8,871191.8,25796,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375132,1632179.00
02/17/2017 18:45,2,0.000,ALERT,211.03,298.77,59.949,1487375103,"274151322000076","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,928611.5,928611.5,25896,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375134,1632180.00
02/17/2017 18:45,2,0.000,ALERT,211.25,300.87,59.954,1487375103,"201051344000868","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,611659.7,611659.7,26436,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1487375136,1632181.00
02/17/2017 18:45,2,0.000,ALERT,210.35,299.67,59.981,1487375103,"274151322000095","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,919811.2,919811.2,26003,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375138,1632182.00
02/17/2017 18:45,2,0.000,ALERT,211.25,300.27,59.917,1487375103,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.98,0.0,0.0,0.000,571816.3,571816.3,26473,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487375140,1632183.00
02/17/2017 18:45,2,0.000,ALERT,210.80,298.17,59.944,1487375103,"201051344001025","219011344069620",0.00,7.30,0,296.66,303.58,0.0,0.0,0.000,616700.2,616700.2,26551,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487375141,1632184.00
02/17/2017 18:45,2,0.000,ALERT,211.25,300.27,59.901,1487375103,"201051344000458","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,621934.2,621934.2,26097,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1487375143,1632185.00
02/17/2017 18:45,2,0.000,ALERT,211.93,300.27,59.944,1487375103,"201051344000853","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,621650.7,621650.7,25945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1487375145,1632186.00
02/17/2017 18:45,2,0.000,ALERT,211.25,299.37,59.949,1487375103,"201051344000685","219011344069620",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,616909.1,616909.1,26245,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375147,1632187.00
02/17/2017 18:45,2,0.000,ALERT,211.03,298.47,59.949,1487375103,"201051344000917","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,614181.5,614181.5,26225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375149,1632188.00
02/17/2017 18:45,2,0.000,ALERT,211.25,299.37,59.996,1487375103,"201051344001145","219011344069620",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,620797.9,620797.9,26092,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375150,1632189.00
02/17/2017 18:45,2,0.000,ALERT,211.03,298.17,59.970,1487375103,"201051344000651","219011344069620",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,611736.9,611736.9,26422,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487375152,1632190.00
02/17/2017 18:45,2,0.000,ALERT,210.12,298.77,59.938,1487375103,"274151322000088","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,835242.6,835242.6,26009,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375154,1632191.00
02/17/2017 18:45,2,0.000,ALERT,211.03,298.17,59.949,1487375103,"274151322000068","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,724800.4,724800.4,26568,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375156,1632192.00
02/17/2017 18:45,2,0.000,ALERT,210.57,298.77,59.944,1487375103,"201051344001135","219011344069620",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,607157.0,607157.0,26473,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1487375158,1632193.00
02/17/2017 18:45,2,0.000,ALERT,211.25,300.87,59.901,1487375103,"201051344000594","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,623843.4,623843.4,26347,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1487375159,1632194.00
02/17/2017 18:45,2,0.000,ALERT,211.03,299.07,59.944,1487375103,"201051344001203","219011344069620",0.00,7.30,0,297.26,304.78,0.0,0.0,0.000,615326.7,615326.7,26486,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375161,1632195.00
02/17/2017 18:45,2,0.000,ALERT,210.35,298.77,59.938,1487375103,"274151322000054","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,852475.1,852475.1,25922,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375163,1632196.00
02/17/2017 18:45,2,0.000,ALERT,211.70,299.97,59.938,1487375103,"201051344000867","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,610488.3,610488.3,26491,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1487375165,1632197.00
02/17/2017 18:45,2,0.000,ALERT,211.03,299.37,59.949,1487375103,"201051344001093","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,612961.4,612961.4,26325,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375167,1632198.00
02/17/2017 18:45,2,0.000,ALERT,211.25,300.27,59.944,1487375103,"201051344000900","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,629878.7,629878.7,25854,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375169,1632199.00
02/17/2017 18:45,2,0.000,ALERT,211.70,299.67,59.949,1487375103,"201051344000648","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,619388.9,619388.9,25941,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375170,1632200.00
02/17/2017 18:45,2,0.000,ALERT,211.48,300.87,59.949,1487375103,"201051344000569","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,631396.2,631396.2,25834,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1487375172,1632201.00
02/17/2017 18:45,2,0.000,ALERT,211.48,300.57,59.949,1487375103,"201051344000983","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,622821.4,622821.4,26034,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375174,1632202.00
02/17/2017 18:45,2,0.000,ALERT,211.48,300.27,59.996,1487375103,"201051344001158","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,611100.8,611100.8,26372,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375176,1632203.00
02/17/2017 18:45,2,0.000,ALERT,212.16,300.87,59.944,1487375103,"201051344000576","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,622229.6,622229.6,25916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487375178,1632204.00
02/17/2017 18:45,2,0.000,ALERT,210.35,297.57,59.949,1487375103,"274151322000087","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,824074.7,824074.7,26252,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487375179,1632205.00
02/17/2017 19:00,2,0.000,ALERT,211.70,299.97,59.954,1487376003,"201051344000645","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,621469.5,621469.5,25952,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376005,1632206.00
02/17/2017 19:00,2,0.000,ALERT,209.90,297.87,59.970,1487376003,"274151322000085","219011344069620",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,850882.6,850882.6,25968,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376007,1632207.00
02/17/2017 19:00,2,0.000,ALERT,211.70,299.67,59.981,1487376003,"201051344000633","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,610313.5,610313.5,26455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376009,1632208.00
02/17/2017 19:00,2,0.000,ALERT,211.25,299.97,59.944,1487376003,"201051344000469","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,613259.1,613259.1,26411,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376011,1632209.00
02/17/2017 19:00,2,0.000,ALERT,210.57,299.07,59.975,1487376003,"201051344000646","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,608561.2,608561.2,26324,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376012,1632210.00
02/17/2017 19:00,2,0.000,ALERT,209.67,298.17,59.959,1487376003,"274151322000052","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,879797.9,879797.9,25746,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376014,1632211.00
02/17/2017 19:00,2,0.000,ALERT,211.03,299.67,59.986,1487376003,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,619105.6,619105.6,26482,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376016,1632212.00
02/17/2017 19:00,2,0.000,ALERT,210.80,299.67,60.028,1487376003,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,612050.5,612050.5,26174,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376018,1632213.00
02/17/2017 19:00,2,0.000,ALERT,211.25,300.27,59.981,1487376003,"201051344000582","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,603912.6,603912.6,26360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376020,1632214.00
02/17/2017 19:00,2,0.000,ALERT,210.35,299.37,59.975,1487376003,"201051344000955","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,619486.7,619486.7,26289,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376021,1632215.00
02/17/2017 19:00,2,0.000,ALERT,209.90,297.57,59.981,1487376003,"274151322000094","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,724052.8,724052.8,26670,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376023,1632216.00
02/17/2017 19:00,2,0.000,ALERT,211.25,300.57,59.981,1487376003,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,628829.7,628829.7,26271,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376025,1632217.00
02/17/2017 19:00,2,0.000,ALERT,210.80,299.97,59.986,1487376003,"201051344000890","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,615886.1,615886.1,26378,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376027,1632218.00
02/17/2017 19:00,2,0.000,ALERT,210.80,299.37,59.970,1487376003,"201051344000438","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,616996.5,616996.5,26365,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376029,1632219.00
02/17/2017 19:00,2,0.000,ALERT,211.03,298.77,59.981,1487376003,"201051344000417","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,598765.3,598765.3,26598,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376030,1632220.00
02/17/2017 19:00,2,0.000,ALERT,210.12,299.07,59.986,1487376003,"274151322000083","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,871191.8,871191.8,25798,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376032,1632221.00
02/17/2017 19:00,2,0.000,ALERT,210.57,298.17,59.970,1487376003,"274151322000076","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,928611.5,928611.5,25898,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376034,1632222.00
02/17/2017 19:00,2,0.000,ALERT,211.03,300.87,59.975,1487376003,"201051344000868","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,611659.7,611659.7,26438,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376036,1632223.00
02/17/2017 19:00,2,0.000,ALERT,209.90,299.07,59.965,1487376003,"274151322000095","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,919811.2,919811.2,26005,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376038,1632224.00
02/17/2017 19:00,2,0.000,ALERT,211.03,299.97,59.970,1487376003,"201051344000988","219011344069620",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,571816.3,571816.3,26475,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376039,1632225.00
02/17/2017 19:00,2,0.000,ALERT,210.57,298.77,59.959,1487376003,"201051344001025","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,616700.2,616700.2,26553,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376041,1632226.00
02/17/2017 19:00,2,0.000,ALERT,211.03,299.97,59.981,1487376003,"201051344000458","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,621934.2,621934.2,26099,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376043,1632227.00
02/17/2017 19:00,2,0.000,ALERT,211.70,300.27,59.965,1487376003,"201051344000853","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,621650.7,621650.7,25947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376045,1632228.00
02/17/2017 19:00,2,0.000,ALERT,211.03,299.07,59.975,1487376003,"201051344000685","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,616909.1,616909.1,26247,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376047,1632229.00
02/17/2017 19:00,2,0.000,ALERT,211.03,299.07,59.981,1487376003,"201051344000917","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,614181.5,614181.5,26227,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376048,1632230.00
02/17/2017 19:00,2,0.000,ALERT,211.03,299.07,59.975,1487376003,"201051344001145","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,620797.9,620797.9,26094,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376050,1632231.00
02/17/2017 19:00,2,0.000,ALERT,211.03,298.77,59.975,1487376003,"201051344000651","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,611736.9,611736.9,26424,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376052,1632232.00
02/17/2017 19:00,2,0.000,ALERT,209.67,297.87,59.986,1487376003,"274151322000088","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,835242.6,835242.6,26011,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376054,1632233.00
02/17/2017 19:00,2,0.000,ALERT,210.57,297.26,59.949,1487376003,"274151322000068","219011344069620",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,724800.4,724800.4,26570,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376056,1632234.00
02/17/2017 19:00,2,0.000,ALERT,210.57,299.67,59.981,1487376003,"201051344001135","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,607157.0,607157.0,26475,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376057,1632235.00
02/17/2017 19:00,2,0.000,ALERT,210.80,300.87,59.991,1487376003,"201051344000594","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,623843.4,623843.4,26349,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376059,1632236.00
02/17/2017 19:00,2,0.000,ALERT,210.80,299.07,59.986,1487376003,"201051344001203","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,615326.7,615326.7,26488,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376061,1632237.00
02/17/2017 19:00,2,0.000,ALERT,209.67,298.77,60.028,1487376003,"274151322000054","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,852475.1,852475.1,25924,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376063,1632238.00
02/17/2017 19:00,2,0.000,ALERT,211.48,299.97,59.996,1487376003,"201051344000867","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,610488.3,610488.3,26493,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376065,1632239.00
02/17/2017 19:00,2,0.000,ALERT,210.80,299.07,59.944,1487376003,"201051344001093","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,612961.4,612961.4,26327,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376066,1632240.00
02/17/2017 19:00,2,0.000,ALERT,211.03,300.27,59.996,1487376003,"201051344000900","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,629878.7,629878.7,25856,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376068,1632241.00
02/17/2017 19:00,2,0.000,ALERT,211.25,299.37,59.996,1487376003,"201051344000648","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,619388.9,619388.9,25943,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376070,1632242.00
02/17/2017 19:00,2,0.000,ALERT,211.25,300.87,59.954,1487376003,"201051344000569","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,631396.2,631396.2,25836,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376072,1632243.00
02/17/2017 19:00,2,0.000,ALERT,211.25,300.57,59.996,1487376003,"201051344000983","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,622821.4,622821.4,26036,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376074,1632244.00
02/17/2017 19:00,2,0.000,ALERT,211.25,300.27,60.002,1487376003,"201051344001158","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,611100.8,611100.8,26374,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376076,1632245.00
02/17/2017 19:00,2,0.000,ALERT,211.70,300.87,60.039,1487376003,"201051344000576","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,622229.6,622229.6,25918,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376077,1632246.00
02/17/2017 19:00,2,0.000,ALERT,210.12,296.96,60.002,1487376003,"274151322000087","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,824074.7,824074.7,26254,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376079,1632247.00
02/17/2017 19:15,2,0.000,ALERT,211.93,300.27,59.975,1487376903,"201051344000645","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,621469.5,621469.5,25954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376905,1632248.00
02/17/2017 19:15,2,0.000,ALERT,210.57,298.47,59.954,1487376903,"274151322000085","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,850882.6,850882.6,25970,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376907,1632249.00
02/17/2017 19:15,2,0.000,ALERT,211.93,299.97,59.928,1487376903,"201051344000633","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,610313.5,610313.5,26457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376908,1632250.00
02/17/2017 19:15,2,0.000,ALERT,211.48,299.97,59.970,1487376903,"201051344000469","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,613259.1,613259.1,26413,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376910,1632251.00
02/17/2017 19:15,2,0.000,ALERT,210.35,299.67,59.933,1487376903,"201051344000646","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,608561.2,608561.2,26326,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376912,1632252.00
02/17/2017 19:15,2,0.000,ALERT,210.35,299.07,59.996,1487376903,"274151322000052","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,879797.9,879797.9,25748,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376914,1632253.00
02/17/2017 19:15,2,0.000,ALERT,210.80,299.97,60.007,1487376903,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,619105.6,619105.6,26484,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376916,1632254.00
02/17/2017 19:15,2,0.000,ALERT,210.57,299.97,59.970,1487376903,"201051344001230","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,612050.5,612050.5,26176,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376918,1632255.00
02/17/2017 19:15,2,0.000,ALERT,211.03,300.27,59.959,1487376903,"201051344000582","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,603912.6,603912.6,26362,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376919,1632256.00
02/17/2017 19:15,2,0.000,ALERT,210.35,299.67,59.959,1487376903,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,619486.7,619486.7,26291,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376921,1632257.00
02/17/2017 19:15,2,0.000,ALERT,210.57,297.87,59.965,1487376903,"274151322000094","219011344069620",0.00,8.50,0,295.46,301.47,0.0,0.0,0.000,724052.8,724052.8,26672,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376923,1632258.00
02/17/2017 19:15,2,0.000,ALERT,211.48,300.87,59.965,1487376903,"201051344000579","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,628829.7,628829.7,26273,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376925,1632259.00
02/17/2017 19:15,2,0.000,ALERT,210.57,299.97,59.970,1487376903,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,615886.1,615886.1,26380,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376927,1632260.00
02/17/2017 19:15,2,0.000,ALERT,210.80,299.67,59.938,1487376903,"201051344000438","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,616996.5,616996.5,26367,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376929,1632261.00
02/17/2017 19:15,2,0.000,ALERT,210.80,299.07,59.970,1487376903,"201051344000417","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,598765.3,598765.3,26600,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376930,1632262.00
02/17/2017 19:15,2,0.000,ALERT,210.57,298.47,59.991,1487376903,"274151322000083","219011344069620",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,871191.8,871191.8,25800,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376932,1632263.00
02/17/2017 19:15,2,0.000,ALERT,211.25,298.77,59.970,1487376903,"274151322000076","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,928611.5,928611.5,25900,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376934,1632264.00
02/17/2017 19:15,2,0.000,ALERT,211.25,301.17,59.965,1487376903,"201051344000868","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,611659.7,611659.7,26440,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376936,1632265.00
02/17/2017 19:15,2,0.000,ALERT,210.35,299.07,59.970,1487376903,"274151322000095","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,919811.2,919811.2,26007,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376937,1632266.00
02/17/2017 19:15,2,0.000,ALERT,211.48,300.57,59.996,1487376903,"201051344000988","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,571816.3,571816.3,26477,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376939,1632267.00
02/17/2017 19:15,2,0.000,ALERT,210.57,299.07,60.018,1487376903,"201051344001025","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,616700.2,616700.2,26555,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376941,1632268.00
02/17/2017 19:15,2,0.000,ALERT,211.25,300.27,59.970,1487376903,"201051344000458","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,621934.2,621934.2,26101,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376943,1632269.00
02/17/2017 19:15,2,0.000,ALERT,211.93,300.27,60.018,1487376903,"201051344000853","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,621650.7,621650.7,25949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376945,1632270.00
02/17/2017 19:15,2,0.000,ALERT,211.03,299.97,59.965,1487376903,"201051344000685","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,616909.1,616909.1,26249,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376947,1632271.00
02/17/2017 19:15,2,0.000,ALERT,210.80,299.37,59.975,1487376903,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,614181.5,614181.5,26229,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376948,1632272.00
02/17/2017 19:15,2,0.000,ALERT,211.03,299.97,59.970,1487376903,"201051344001145","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,620797.9,620797.9,26096,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376950,1632273.00
02/17/2017 19:15,2,0.000,ALERT,210.80,298.77,59.975,1487376903,"201051344000651","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,611736.9,611736.9,26426,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376952,1632274.00
02/17/2017 19:15,2,0.000,ALERT,209.90,298.17,59.928,1487376903,"274151322000088","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,835242.6,835242.6,26013,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376954,1632275.00
02/17/2017 19:15,2,0.000,ALERT,211.03,297.57,59.970,1487376903,"274151322000068","219011344069620",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,724800.4,724800.4,26572,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376956,1632276.00
02/17/2017 19:15,2,0.000,ALERT,210.35,299.97,59.965,1487376903,"201051344001135","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,607157.0,607157.0,26477,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376957,1632277.00
02/17/2017 19:15,2,0.000,ALERT,211.03,301.47,60.002,1487376903,"201051344000594","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,623843.4,623843.4,26351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376959,1632278.00
02/17/2017 19:15,2,0.000,ALERT,210.57,299.37,59.965,1487376903,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,615326.7,615326.7,26490,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376961,1632279.00
02/17/2017 19:15,2,0.000,ALERT,210.12,298.17,59.959,1487376903,"274151322000054","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,852475.1,852475.1,25926,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376963,1632280.00
02/17/2017 19:15,2,0.000,ALERT,211.48,299.97,59.970,1487376903,"201051344000867","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,610488.3,610488.3,26495,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376965,1632281.00
02/17/2017 19:15,2,0.000,ALERT,210.57,299.67,59.949,1487376903,"201051344001093","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,612961.4,612961.4,26329,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376966,1632282.00
02/17/2017 19:15,2,0.000,ALERT,211.25,300.57,59.965,1487376903,"201051344000900","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,629878.7,629878.7,25858,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376968,1632283.00
02/17/2017 19:15,2,0.000,ALERT,211.48,299.97,59.970,1487376903,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,619388.9,619388.9,25945,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376970,1632284.00
02/17/2017 19:15,2,0.000,ALERT,211.25,300.87,59.965,1487376903,"201051344000569","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,631396.2,631396.2,25838,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487376972,1632285.00
02/17/2017 19:15,2,0.000,ALERT,211.25,300.57,59.965,1487376903,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,622821.4,622821.4,26038,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376974,1632286.00
02/17/2017 19:15,2,0.000,ALERT,211.48,300.27,59.970,1487376903,"201051344001158","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,611100.8,611100.8,26376,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376975,1632287.00
02/17/2017 19:15,2,0.000,ALERT,211.70,300.57,59.959,1487376903,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,622229.6,622229.6,25920,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376977,1632288.00
02/17/2017 19:15,2,0.000,ALERT,210.35,298.17,59.970,1487376903,"274151322000087","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,824074.7,824074.7,26256,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487376979,1632289.00
02/17/2017 19:30,2,0.000,ALERT,211.93,300.57,59.970,1487377803,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,621469.5,621469.5,25956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377805,1632290.00
02/17/2017 19:30,2,0.000,ALERT,210.57,298.77,59.970,1487377803,"274151322000085","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,850882.6,850882.6,25972,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377807,1632291.00
02/17/2017 19:30,2,0.000,ALERT,212.16,300.57,59.965,1487377803,"201051344000633","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,610313.5,610313.5,26459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377809,1632292.00
02/17/2017 19:30,2,0.000,ALERT,211.48,300.27,59.965,1487377803,"201051344000469","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,613259.1,613259.1,26415,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377811,1632293.00
02/17/2017 19:30,2,0.000,ALERT,210.80,299.67,60.007,1487377803,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,608561.2,608561.2,26328,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377812,1632294.00
02/17/2017 19:30,2,0.000,ALERT,210.35,298.77,59.965,1487377803,"274151322000052","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,879797.9,879797.9,25750,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377814,1632295.00
02/17/2017 19:30,2,0.000,ALERT,211.03,299.97,59.954,1487377803,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,619105.6,619105.6,26486,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377816,1632296.00
02/17/2017 19:30,2,0.000,ALERT,210.80,300.27,59.981,1487377803,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,612050.5,612050.5,26178,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377818,1632297.00
02/17/2017 19:30,2,0.000,ALERT,211.48,300.57,59.970,1487377803,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,603912.6,603912.6,26364,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377820,1632298.00
02/17/2017 19:30,2,0.000,ALERT,210.35,299.67,59.975,1487377803,"201051344000955","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,619486.7,619486.7,26293,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377821,1632299.00
02/17/2017 19:30,2,0.000,ALERT,210.35,298.17,59.959,1487377803,"274151322000094","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,724052.8,724052.8,26674,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377823,1632300.00
02/17/2017 19:30,2,0.000,ALERT,211.70,301.17,59.975,1487377803,"201051344000579","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,628829.7,628829.7,26275,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377825,1632301.00
02/17/2017 19:30,2,0.000,ALERT,210.80,300.27,59.975,1487377803,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,615886.1,615886.1,26382,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377827,1632302.00
02/17/2017 19:30,2,0.000,ALERT,211.03,299.97,59.970,1487377803,"201051344000438","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,616996.5,616996.5,26369,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377829,1632303.00
02/17/2017 19:30,2,0.000,ALERT,211.25,299.67,59.933,1487377803,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,598765.3,598765.3,26602,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377830,1632304.00
02/17/2017 19:30,2,0.000,ALERT,210.57,299.07,59.965,1487377803,"274151322000083","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,871191.8,871191.8,25802,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377832,1632305.00
02/17/2017 19:30,2,0.000,ALERT,211.03,299.07,59.959,1487377803,"274151322000076","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,928611.5,928611.5,25902,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377834,1632306.00
02/17/2017 19:30,2,0.000,ALERT,211.48,301.47,59.981,1487377803,"201051344000868","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,611659.7,611659.7,26442,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377836,1632307.00
02/17/2017 19:30,2,0.000,ALERT,210.57,299.97,59.965,1487377803,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,919811.2,919811.2,26009,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377838,1632308.00
02/17/2017 19:30,2,0.000,ALERT,211.48,300.87,60.002,1487377803,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.37,0.0,0.0,0.000,571816.3,571816.3,26479,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377840,1632309.00
02/17/2017 19:30,2,0.000,ALERT,210.80,299.07,60.028,1487377803,"201051344001025","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,616700.2,616700.2,26557,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377842,1632310.00
02/17/2017 19:30,2,0.000,ALERT,211.48,300.87,59.975,1487377803,"201051344000458","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,621934.2,621934.2,26103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377844,1632311.00
02/17/2017 19:30,2,0.000,ALERT,212.16,300.87,59.970,1487377803,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,621650.7,621650.7,25951,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377845,1632312.00
02/17/2017 19:30,2,0.000,ALERT,211.48,300.27,59.981,1487377803,"201051344000685","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,616909.1,616909.1,26251,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377847,1632313.00
02/17/2017 19:30,2,0.000,ALERT,211.25,299.67,60.034,1487377803,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,614181.5,614181.5,26231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377849,1632314.00
02/17/2017 19:30,2,0.000,ALERT,211.25,300.57,60.002,1487377803,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,620797.9,620797.9,26098,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377851,1632315.00
