ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 19:30,2,0.000,ALERT,211.25,299.37,59.981,1487377803,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,611736.9,611736.9,26428,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377853,1632316.00
02/17/2017 19:30,2,0.000,ALERT,210.35,299.07,59.975,1487377803,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,835242.6,835242.6,26015,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377854,1632317.00
02/17/2017 19:30,2,0.000,ALERT,211.25,298.47,59.986,1487377803,"274151322000068","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,724800.4,724800.4,26574,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377856,1632318.00
02/17/2017 19:30,2,0.000,ALERT,210.80,299.97,59.981,1487377803,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,607157.0,607157.0,26479,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377858,1632319.00
02/17/2017 19:30,2,0.000,ALERT,211.48,301.77,59.996,1487377803,"201051344000594","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,623843.4,623843.4,26353,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377860,1632320.00
02/17/2017 19:30,2,0.000,ALERT,211.03,299.97,60.007,1487377803,"201051344001203","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,615326.7,615326.7,26492,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377862,1632321.00
02/17/2017 19:30,2,0.000,ALERT,210.57,299.37,59.981,1487377803,"274151322000054","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,852475.1,852475.1,25928,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377863,1632322.00
02/17/2017 19:30,2,0.000,ALERT,211.93,300.57,59.975,1487377803,"201051344000867","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,610488.3,610488.3,26497,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377865,1632323.00
02/17/2017 19:30,2,0.000,ALERT,211.03,300.27,59.970,1487377803,"201051344001093","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,612961.4,612961.4,26331,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377867,1632324.00
02/17/2017 19:30,2,0.000,ALERT,211.48,301.17,59.981,1487377803,"201051344000900","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,629878.7,629878.7,25860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377869,1632325.00
02/17/2017 19:30,2,0.000,ALERT,211.93,300.57,59.975,1487377803,"201051344000648","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,619388.9,619388.9,25947,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377871,1632326.00
02/17/2017 19:30,2,0.000,ALERT,211.70,301.47,59.975,1487377803,"201051344000569","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,631396.2,631396.2,25840,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377872,1632327.00
02/17/2017 19:30,2,0.000,ALERT,211.70,300.87,59.970,1487377803,"201051344000983","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,622821.4,622821.4,26040,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377874,1632328.00
02/17/2017 19:30,2,0.000,ALERT,211.70,300.57,59.975,1487377803,"201051344001158","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,611100.8,611100.8,26378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377876,1632329.00
02/17/2017 19:30,2,0.000,ALERT,212.16,301.47,59.949,1487377803,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,622229.6,622229.6,25922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487377878,1632330.00
02/17/2017 19:30,2,0.000,ALERT,210.57,298.47,59.965,1487377803,"274151322000087","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,824074.7,824074.7,26258,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487377880,1632331.00
02/17/2017 19:45,2,0.000,ALERT,212.16,300.57,59.954,1487378703,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,621469.5,621469.5,25958,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378705,1632332.00
02/17/2017 19:45,2,0.000,ALERT,210.80,299.07,59.970,1487378703,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,850882.6,850882.6,25974,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378707,1632333.00
02/17/2017 19:45,2,0.000,ALERT,212.16,300.27,59.970,1487378703,"201051344000633","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,610313.5,610313.5,26461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378709,1632334.00
02/17/2017 19:45,2,0.000,ALERT,211.70,300.57,59.917,1487378703,"201051344000469","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,613259.1,613259.1,26417,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378711,1632335.00
02/17/2017 19:45,2,0.000,ALERT,211.25,300.27,59.959,1487378703,"201051344000646","219011344069620",0.00,3.30,0,296.96,306.28,0.0,0.0,0.000,608561.2,608561.2,26330,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378713,1632336.00
02/17/2017 19:45,2,0.000,ALERT,210.57,298.77,59.954,1487378703,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,879797.9,879797.9,25752,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378714,1632337.00
02/17/2017 19:45,2,0.000,ALERT,211.48,300.57,59.981,1487378703,"201051344000585","219011344069620",0.00,4.00,0,295.46,306.28,0.0,0.0,0.000,619105.6,619105.6,26488,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378716,1632338.00
02/17/2017 19:45,2,0.000,ALERT,211.25,300.57,59.959,1487378703,"201051344001230","219011344069620",0.00,3.30,0,298.17,307.48,0.0,0.0,0.000,612050.5,612050.5,26180,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378718,1632339.00
02/17/2017 19:45,2,0.000,ALERT,211.93,301.17,59.975,1487378703,"201051344000582","219011344069620",0.00,3.30,0,298.47,307.18,0.0,0.0,0.000,603912.6,603912.6,26366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378720,1632340.00
02/17/2017 19:45,2,0.000,ALERT,211.03,300.57,59.959,1487378703,"201051344000955","219011344069620",0.00,3.70,0,297.87,306.58,0.0,0.0,0.000,619486.7,619486.7,26295,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378722,1632341.00
02/17/2017 19:45,2,0.000,ALERT,210.57,298.47,59.944,1487378703,"274151322000094","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,724052.8,724052.8,26676,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378723,1632342.00
02/17/2017 19:45,2,0.000,ALERT,211.70,301.17,59.965,1487378703,"201051344000579","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,628829.7,628829.7,26277,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378725,1632343.00
02/17/2017 19:45,2,0.000,ALERT,211.25,300.87,59.954,1487378703,"201051344000890","219011344069620",0.00,4.00,0,298.47,308.09,0.0,0.0,0.000,615886.1,615886.1,26384,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378727,1632344.00
02/17/2017 19:45,2,0.000,ALERT,211.48,299.97,59.933,1487378703,"201051344000438","219011344069620",0.00,3.30,0,298.17,307.18,0.0,0.0,0.000,616996.5,616996.5,26371,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378729,1632345.00
02/17/2017 19:45,2,0.000,ALERT,211.48,299.67,59.949,1487378703,"201051344000417","219011344069620",0.00,3.70,0,297.26,306.58,0.0,0.0,0.000,598765.3,598765.3,26604,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378731,1632346.00
02/17/2017 19:45,2,0.000,ALERT,210.80,299.67,59.912,1487378703,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,871191.8,871191.8,25804,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378732,1632347.00
02/17/2017 19:45,2,0.000,ALERT,211.25,299.07,59.975,1487378703,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,928611.5,928611.5,25904,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378734,1632348.00
02/17/2017 19:45,2,0.000,ALERT,211.48,301.47,59.965,1487378703,"201051344000868","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,611659.7,611659.7,26444,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378736,1632349.00
02/17/2017 19:45,2,0.000,ALERT,210.80,300.27,59.981,1487378703,"274151322000095","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,919811.2,919811.2,26011,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378738,1632350.00
02/17/2017 19:45,2,0.000,ALERT,211.48,300.57,59.944,1487378703,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,571816.3,571816.3,26481,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378740,1632351.00
02/17/2017 19:45,2,0.000,ALERT,211.25,299.67,59.965,1487378703,"201051344001025","219011344069620",0.00,3.30,0,297.57,306.88,0.0,0.0,0.000,616700.2,616700.2,26559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378741,1632352.00
02/17/2017 19:45,2,0.000,ALERT,211.48,300.87,59.965,1487378703,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,621934.2,621934.2,26105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378743,1632353.00
02/17/2017 19:45,2,0.000,ALERT,212.16,300.57,59.965,1487378703,"201051344000853","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,621650.7,621650.7,25953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378745,1632354.00
02/17/2017 19:45,2,0.000,ALERT,211.70,300.57,59.965,1487378703,"201051344000685","219011344069620",0.00,3.70,0,297.87,307.18,0.0,0.0,0.000,616909.1,616909.1,26253,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378747,1632355.00
02/17/2017 19:45,2,0.000,ALERT,211.48,299.97,59.959,1487378703,"201051344000917","219011344069620",0.00,4.50,0,296.96,305.68,0.0,0.0,0.000,614181.5,614181.5,26233,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378749,1632356.00
02/17/2017 19:45,2,0.000,ALERT,211.70,300.57,59.970,1487378703,"201051344001145","219011344069620",0.00,3.30,0,298.47,308.09,0.0,0.0,0.000,620797.9,620797.9,26100,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378751,1632357.00
02/17/2017 19:45,2,0.000,ALERT,211.48,299.37,59.959,1487378703,"201051344000651","219011344069620",0.00,3.00,0,297.26,306.28,0.0,0.0,0.000,611736.9,611736.9,26430,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378752,1632358.00
02/17/2017 19:45,2,0.000,ALERT,209.90,299.07,59.959,1487378703,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,835242.6,835242.6,26017,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378754,1632359.00
02/17/2017 19:45,2,0.000,ALERT,211.25,298.77,59.996,1487378703,"274151322000068","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,724800.4,724800.4,26576,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378756,1632360.00
02/17/2017 19:45,2,0.000,ALERT,211.03,300.27,59.975,1487378703,"201051344001135","219011344069620",0.00,3.70,0,298.47,306.88,0.0,0.0,0.000,607157.0,607157.0,26481,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378758,1632361.00
02/17/2017 19:45,2,0.000,ALERT,211.25,301.47,59.965,1487378703,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,623843.4,623843.4,26355,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378760,1632362.00
02/17/2017 19:45,2,0.000,ALERT,211.48,299.97,59.970,1487378703,"201051344001203","219011344069620",0.00,3.70,0,298.17,308.09,0.0,0.0,0.000,615326.7,615326.7,26494,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378761,1632363.00
02/17/2017 19:45,2,0.000,ALERT,210.57,299.37,59.959,1487378703,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,852475.1,852475.1,25930,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378763,1632364.00
02/17/2017 19:45,2,0.000,ALERT,211.70,300.27,59.965,1487378703,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,610488.3,610488.3,26499,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378765,1632365.00
02/17/2017 19:45,2,0.000,ALERT,211.25,299.97,59.970,1487378703,"201051344001093","219011344069620",0.00,4.00,0,298.17,306.28,0.0,0.0,0.000,612961.4,612961.4,26333,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378767,1632366.00
02/17/2017 19:45,2,0.000,ALERT,211.48,300.87,59.965,1487378703,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,629878.7,629878.7,25862,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378769,1632367.00
02/17/2017 19:45,2,0.000,ALERT,211.70,299.97,59.965,1487378703,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,619388.9,619388.9,25949,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378770,1632368.00
02/17/2017 19:45,2,0.000,ALERT,211.70,301.17,59.965,1487378703,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,631396.2,631396.2,25842,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378772,1632369.00
02/17/2017 19:45,2,0.000,ALERT,211.48,300.87,59.965,1487378703,"201051344000983","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,622821.4,622821.4,26042,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378774,1632370.00
02/17/2017 19:45,2,0.000,ALERT,211.70,300.57,59.965,1487378703,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,611100.8,611100.8,26380,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487378776,1632371.00
02/17/2017 19:45,2,0.000,ALERT,211.93,300.87,59.996,1487378703,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,622229.6,622229.6,25924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378777,1632372.00
02/17/2017 19:45,2,0.000,ALERT,210.57,298.17,59.965,1487378703,"274151322000087","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,824074.7,824074.7,26260,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487378779,1632373.00
02/17/2017 20:00,2,0.000,ALERT,211.70,300.27,59.959,1487379603,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,621469.5,621469.5,25960,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379605,1632374.00
02/17/2017 20:00,2,0.000,ALERT,210.57,299.37,59.907,1487379603,"274151322000085","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,850882.6,850882.6,25976,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379607,1632375.00
02/17/2017 20:00,2,0.000,ALERT,212.16,300.57,59.954,1487379603,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,610313.5,610313.5,26463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379608,1632376.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.57,59.928,1487379603,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,613259.1,613259.1,26419,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379610,1632377.00
02/17/2017 20:00,2,0.000,ALERT,211.25,300.27,60.007,1487379603,"201051344000646","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,608561.2,608561.2,26332,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379612,1632378.00
02/17/2017 20:00,2,0.000,ALERT,210.35,299.67,59.928,1487379603,"274151322000052","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,879797.9,879797.9,25754,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379614,1632379.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.57,59.965,1487379603,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,619105.6,619105.6,26490,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379616,1632380.00
02/17/2017 20:00,2,0.000,ALERT,211.25,300.27,59.981,1487379603,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,612050.5,612050.5,26182,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379618,1632381.00
02/17/2017 20:00,2,0.000,ALERT,211.93,300.87,59.970,1487379603,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,603912.6,603912.6,26368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379620,1632382.00
02/17/2017 20:00,2,0.000,ALERT,211.03,300.27,59.970,1487379603,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,619486.7,619486.7,26297,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379622,1632383.00
02/17/2017 20:00,2,0.000,ALERT,210.57,298.77,59.954,1487379603,"274151322000094","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,724052.8,724052.8,26678,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379623,1632384.00
02/17/2017 20:00,2,0.000,ALERT,211.48,301.17,59.959,1487379603,"201051344000579","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,628829.7,628829.7,26279,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379625,1632385.00
02/17/2017 20:00,2,0.000,ALERT,211.25,300.57,59.965,1487379603,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,615886.1,615886.1,26386,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379627,1632386.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.27,59.965,1487379603,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,616996.5,616996.5,26373,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379629,1632387.00
02/17/2017 20:00,2,0.000,ALERT,211.70,299.67,59.965,1487379603,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,598765.3,598765.3,26606,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379631,1632388.00
02/17/2017 20:00,2,0.000,ALERT,210.80,299.97,59.996,1487379603,"274151322000083","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,871191.8,871191.8,25806,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379632,1632389.00
02/17/2017 20:00,2,0.000,ALERT,211.25,299.67,59.944,1487379603,"274151322000076","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,928611.5,928611.5,25906,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379634,1632390.00
02/17/2017 20:00,2,0.000,ALERT,211.48,301.47,59.965,1487379603,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,611659.7,611659.7,26446,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379636,1632391.00
02/17/2017 20:00,2,0.000,ALERT,210.80,300.87,60.002,1487379603,"274151322000095","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,919811.2,919811.2,26013,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379638,1632392.00
02/17/2017 20:00,2,0.000,ALERT,211.25,300.57,59.970,1487379603,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,571816.3,571816.3,26483,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379640,1632393.00
02/17/2017 20:00,2,0.000,ALERT,211.03,299.37,59.970,1487379603,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,616700.2,616700.2,26561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379642,1632394.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.87,59.965,1487379603,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,621934.2,621934.2,26107,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379643,1632395.00
02/17/2017 20:00,2,0.000,ALERT,211.93,300.57,59.965,1487379603,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,621650.7,621650.7,25955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379645,1632396.00
02/17/2017 20:00,2,0.000,ALERT,211.70,300.27,59.912,1487379603,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,616909.1,616909.1,26255,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379647,1632397.00
02/17/2017 20:00,2,0.000,ALERT,211.70,299.67,59.965,1487379603,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,614181.5,614181.5,26235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379649,1632398.00
02/17/2017 20:00,2,0.000,ALERT,211.70,300.27,59.944,1487379603,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,620797.9,620797.9,26102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379651,1632399.00
02/17/2017 20:00,2,0.000,ALERT,211.48,299.37,59.970,1487379603,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,611736.9,611736.9,26432,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379653,1632400.00
02/17/2017 20:00,2,0.000,ALERT,210.35,298.77,59.954,1487379603,"274151322000088","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,835242.6,835242.6,26019,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379654,1632401.00
02/17/2017 20:00,2,0.000,ALERT,211.48,299.07,59.954,1487379603,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,724800.4,724800.4,26578,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379656,1632402.00
02/17/2017 20:00,2,0.000,ALERT,211.03,299.97,59.981,1487379603,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,607157.0,607157.0,26483,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379658,1632403.00
02/17/2017 20:00,2,0.000,ALERT,211.03,301.17,59.959,1487379603,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,623843.4,623843.4,26357,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379660,1632404.00
02/17/2017 20:00,2,0.000,ALERT,211.48,299.37,59.954,1487379603,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,615326.7,615326.7,26496,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379661,1632405.00
02/17/2017 20:00,2,0.000,ALERT,210.35,299.07,59.938,1487379603,"274151322000054","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,852475.1,852475.1,25932,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379663,1632406.00
02/17/2017 20:00,2,0.000,ALERT,211.70,300.27,59.949,1487379603,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,610488.3,610488.3,26501,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379665,1632407.00
02/17/2017 20:00,2,0.000,ALERT,211.25,299.97,59.954,1487379603,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,612961.4,612961.4,26335,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379667,1632408.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.57,59.954,1487379603,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,629878.7,629878.7,25864,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379669,1632409.00
02/17/2017 20:00,2,0.000,ALERT,211.70,299.97,59.938,1487379603,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,619388.9,619388.9,25951,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379671,1632410.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.87,59.959,1487379603,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,631396.2,631396.2,25844,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487379672,1632411.00
02/17/2017 20:00,2,0.000,ALERT,211.25,300.57,59.954,1487379603,"201051344000983","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,622821.4,622821.4,26044,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379674,1632412.00
02/17/2017 20:00,2,0.000,ALERT,211.48,300.57,59.970,1487379603,"201051344001158","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,611100.8,611100.8,26382,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379676,1632413.00
02/17/2017 20:00,2,0.000,ALERT,211.93,301.17,59.959,1487379603,"201051344000576","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,622229.6,622229.6,25926,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379678,1632414.00
02/17/2017 20:00,2,0.000,ALERT,210.57,298.17,59.954,1487379603,"274151322000087","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,824074.7,824074.7,26262,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487379680,1632415.00
02/17/2017 20:15,2,0.000,ALERT,212.38,300.87,59.938,1487380504,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,621469.5,621469.5,25962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380506,1632416.00
02/17/2017 20:15,2,0.000,ALERT,211.25,300.27,59.938,1487380504,"274151322000085","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,850882.6,850882.6,25978,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380508,1632417.00
02/17/2017 20:15,2,0.000,ALERT,212.38,300.27,59.938,1487380504,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,610313.5,610313.5,26465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380510,1632418.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.87,59.944,1487380504,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,613259.1,613259.1,26421,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380511,1632419.00
02/17/2017 20:15,2,0.000,ALERT,211.70,301.17,59.917,1487380504,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,608561.2,608561.2,26334,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380513,1632420.00
02/17/2017 20:15,2,0.000,ALERT,211.03,300.57,59.928,1487380504,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,879797.9,879797.9,25756,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380515,1632421.00
02/17/2017 20:15,2,0.000,ALERT,211.93,301.47,59.944,1487380504,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,619105.6,619105.6,26492,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380517,1632422.00
02/17/2017 20:15,2,0.000,ALERT,211.70,301.17,59.949,1487380504,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,612050.5,612050.5,26184,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380519,1632423.00
02/17/2017 20:15,2,0.000,ALERT,212.16,301.47,59.933,1487380504,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,603912.6,603912.6,26370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380520,1632424.00
02/17/2017 20:15,2,0.000,ALERT,211.48,301.17,59.944,1487380504,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,619486.7,619486.7,26299,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380522,1632425.00
02/17/2017 20:15,2,0.000,ALERT,211.25,299.67,59.912,1487380504,"274151322000094","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,724052.8,724052.8,26680,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380524,1632426.00
02/17/2017 20:15,2,0.000,ALERT,211.70,301.47,59.933,1487380504,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,628829.7,628829.7,26281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380526,1632427.00
02/17/2017 20:15,2,0.000,ALERT,211.70,301.47,59.949,1487380504,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,615886.1,615886.1,26388,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380527,1632428.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.87,59.949,1487380504,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,616996.5,616996.5,26375,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380529,1632429.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.57,59.944,1487380504,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,598765.3,598765.3,26608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380531,1632430.00
02/17/2017 20:15,2,0.000,ALERT,211.25,300.87,59.954,1487380504,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,871191.8,871191.8,25808,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380533,1632431.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.57,59.954,1487380504,"274151322000076","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,928611.5,928611.5,25908,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380535,1632432.00
02/17/2017 20:15,2,0.000,ALERT,211.70,301.47,59.954,1487380504,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,611659.7,611659.7,26448,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380536,1632433.00
02/17/2017 20:15,2,0.000,ALERT,211.25,301.47,59.949,1487380504,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,919811.2,919811.2,26015,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380538,1632434.00
02/17/2017 20:15,2,0.000,ALERT,211.48,300.57,59.965,1487380504,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,571816.3,571816.3,26485,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380540,1632435.00
02/17/2017 20:15,2,0.000,ALERT,211.48,300.27,59.917,1487380504,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,616700.2,616700.2,26563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380542,1632436.00
02/17/2017 20:15,2,0.000,ALERT,211.70,300.87,59.944,1487380504,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,621934.2,621934.2,26109,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380544,1632437.00
02/17/2017 20:15,2,0.000,ALERT,212.38,300.87,59.944,1487380504,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,621650.7,621650.7,25957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380546,1632438.00
02/17/2017 20:15,2,0.000,ALERT,212.16,301.17,59.954,1487380504,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,616909.1,616909.1,26257,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380548,1632439.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.57,59.949,1487380504,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,614181.5,614181.5,26237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380549,1632440.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.87,59.959,1487380504,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,620797.9,620797.9,26104,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380551,1632441.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.27,59.944,1487380504,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,611736.9,611736.9,26434,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380553,1632442.00
02/17/2017 20:15,2,0.000,ALERT,210.57,299.67,59.944,1487380504,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,835242.6,835242.6,26021,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380555,1632443.00
02/17/2017 20:15,2,0.000,ALERT,211.70,299.97,59.944,1487380504,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,724800.4,724800.4,26580,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380557,1632444.00
02/17/2017 20:15,2,0.000,ALERT,211.48,300.87,59.933,1487380504,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,607157.0,607157.0,26485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380558,1632445.00
02/17/2017 20:15,2,0.000,ALERT,211.48,301.77,59.949,1487380504,"201051344000594","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,623843.4,623843.4,26359,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380560,1632446.00
02/17/2017 20:15,2,0.000,ALERT,211.70,300.57,59.949,1487380504,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,615326.7,615326.7,26498,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380562,1632447.00
02/17/2017 20:15,2,0.000,ALERT,211.03,300.57,59.944,1487380504,"274151322000054","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,852475.1,852475.1,25934,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380564,1632448.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.27,59.970,1487380504,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,610488.3,610488.3,26503,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380566,1632449.00
02/17/2017 20:15,2,0.000,ALERT,211.48,300.57,59.949,1487380504,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,612961.4,612961.4,26337,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380567,1632450.00
02/17/2017 20:15,2,0.000,ALERT,211.93,301.17,59.944,1487380504,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,629878.7,629878.7,25866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487380569,1632451.00
02/17/2017 20:15,2,0.000,ALERT,212.16,300.57,59.965,1487380504,"201051344000648","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,619388.9,619388.9,25953,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380571,1632452.00
02/17/2017 20:15,2,0.000,ALERT,211.93,301.47,59.949,1487380504,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,631396.2,631396.2,25846,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380573,1632453.00
02/17/2017 20:15,2,0.000,ALERT,211.93,301.17,59.944,1487380504,"201051344000983","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,622821.4,622821.4,26046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380575,1632454.00
02/17/2017 20:15,2,0.000,ALERT,211.93,300.87,59.949,1487380504,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,611100.8,611100.8,26384,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380577,1632455.00
02/17/2017 20:15,2,0.000,ALERT,212.38,301.47,59.949,1487380504,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,622229.6,622229.6,25928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380578,1632456.00
02/17/2017 20:15,2,0.000,ALERT,211.25,299.97,59.938,1487380504,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,824074.7,824074.7,26264,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487380580,1632457.00
02/17/2017 20:30,2,0.000,ALERT,212.83,301.77,59.975,1487381403,"201051344000645","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,621469.5,621469.5,25964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381405,1632458.00
02/17/2017 20:30,2,0.000,ALERT,212.16,301.47,59.965,1487381403,"274151322000085","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,850882.6,850882.6,25980,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381407,1632459.00
02/17/2017 20:30,2,0.000,ALERT,213.06,301.77,59.965,1487381403,"201051344000633","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,610313.5,610313.5,26467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381409,1632460.00
