ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 20:30,2,0.000,ALERT,212.61,301.77,59.965,1487381403,"201051344000469","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,613259.1,613259.1,26423,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381410,1632461.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.37,59.959,1487381403,"201051344000646","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,608561.2,608561.2,26336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381412,1632462.00
02/17/2017 20:30,2,0.000,ALERT,211.70,300.87,59.954,1487381403,"274151322000052","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,879797.9,879797.9,25758,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381414,1632463.00
02/17/2017 20:30,2,0.000,ALERT,212.83,302.37,59.970,1487381403,"201051344000585","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,619105.6,619105.6,26494,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381416,1632464.00
02/17/2017 20:30,2,0.000,ALERT,212.61,302.68,59.965,1487381403,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,612050.5,612050.5,26186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381418,1632465.00
02/17/2017 20:30,2,0.000,ALERT,213.06,303.28,59.975,1487381403,"201051344000582","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,603912.6,603912.6,26372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381420,1632466.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.37,59.959,1487381403,"201051344000955","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,619486.7,619486.7,26301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381421,1632467.00
02/17/2017 20:30,2,0.000,ALERT,211.93,300.57,59.965,1487381403,"274151322000094","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,724052.8,724052.8,26682,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381423,1632468.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.68,59.949,1487381403,"201051344000579","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,628829.7,628829.7,26283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381425,1632469.00
02/17/2017 20:30,2,0.000,ALERT,212.61,302.98,59.959,1487381403,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,615886.1,615886.1,26390,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381427,1632470.00
02/17/2017 20:30,2,0.000,ALERT,212.83,302.37,59.991,1487381403,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,616996.5,616996.5,26377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381429,1632471.00
02/17/2017 20:30,2,0.000,ALERT,212.83,302.07,59.954,1487381403,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,598765.3,598765.3,26610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381430,1632472.00
02/17/2017 20:30,2,0.000,ALERT,212.16,301.77,59.938,1487381403,"274151322000083","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,871191.8,871191.8,25810,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381432,1632473.00
02/17/2017 20:30,2,0.000,ALERT,212.61,300.87,59.949,1487381403,"274151322000076","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,928611.5,928611.5,25910,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381434,1632474.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.68,59.944,1487381403,"201051344000868","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,611659.7,611659.7,26450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381436,1632475.00
02/17/2017 20:30,2,0.000,ALERT,211.93,301.77,59.981,1487381403,"274151322000095","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,919811.2,919811.2,26017,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381438,1632476.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.07,59.986,1487381403,"201051344000988","219011344069620",0.00,3.30,0,296.06,303.28,0.0,0.0,0.000,571816.3,571816.3,26487,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381439,1632477.00
02/17/2017 20:30,2,0.000,ALERT,212.61,301.47,59.959,1487381403,"201051344001025","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,616700.2,616700.2,26565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381441,1632478.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.07,59.949,1487381403,"201051344000458","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,621934.2,621934.2,26111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381443,1632479.00
02/17/2017 20:30,2,0.000,ALERT,213.06,301.77,59.944,1487381403,"201051344000853","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,621650.7,621650.7,25959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381445,1632480.00
02/17/2017 20:30,2,0.000,ALERT,213.06,302.37,59.938,1487381403,"201051344000685","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,616909.1,616909.1,26259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381447,1632481.00
02/17/2017 20:30,2,0.000,ALERT,213.06,302.07,59.996,1487381403,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,614181.5,614181.5,26239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381448,1632482.00
02/17/2017 20:30,2,0.000,ALERT,213.06,302.68,59.949,1487381403,"201051344001145","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,620797.9,620797.9,26106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381450,1632483.00
02/17/2017 20:30,2,0.000,ALERT,212.61,301.47,59.949,1487381403,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,611736.9,611736.9,26436,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381452,1632484.00
02/17/2017 20:30,2,0.000,ALERT,211.70,301.17,59.922,1487381403,"274151322000088","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,835242.6,835242.6,26023,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381454,1632485.00
02/17/2017 20:30,2,0.000,ALERT,212.61,299.97,59.954,1487381403,"274151322000068","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,724800.4,724800.4,26582,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381456,1632486.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.37,59.959,1487381403,"201051344001135","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,607157.0,607157.0,26487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381457,1632487.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.68,59.959,1487381403,"201051344000594","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,623843.4,623843.4,26361,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381459,1632488.00
02/17/2017 20:30,2,0.000,ALERT,212.83,302.07,59.986,1487381403,"201051344001203","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,615326.7,615326.7,26500,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381462,1632489.00
02/17/2017 20:30,2,0.000,ALERT,211.48,300.87,59.933,1487381403,"274151322000054","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,852475.1,852475.1,25936,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381463,1632490.00
02/17/2017 20:30,2,0.000,ALERT,212.61,301.17,60.012,1487381403,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,610488.3,610488.3,26505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381465,1632491.00
02/17/2017 20:30,2,0.000,ALERT,212.61,302.37,59.965,1487381403,"201051344001093","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,612961.4,612961.4,26339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381467,1632492.00
02/17/2017 20:30,2,0.000,ALERT,212.38,302.07,59.959,1487381403,"201051344000900","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,629878.7,629878.7,25868,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381469,1632493.00
02/17/2017 20:30,2,0.000,ALERT,212.61,301.47,59.970,1487381403,"201051344000648","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,619388.9,619388.9,25955,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381471,1632494.00
02/17/2017 20:30,2,0.000,ALERT,212.61,302.68,59.975,1487381403,"201051344000569","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,631396.2,631396.2,25848,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381472,1632495.00
02/17/2017 20:30,2,0.000,ALERT,212.61,302.37,59.959,1487381403,"201051344000983","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,622821.4,622821.4,26048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381474,1632496.00
02/17/2017 20:30,2,0.000,ALERT,212.61,302.07,59.975,1487381403,"201051344001158","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,611100.8,611100.8,26386,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487381476,1632497.00
02/17/2017 20:30,2,0.000,ALERT,213.06,302.68,59.975,1487381403,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,622229.6,622229.6,25930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381478,1632498.00
02/17/2017 20:30,2,0.000,ALERT,211.70,300.57,59.965,1487381403,"274151322000087","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,824074.7,824074.7,26266,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487381480,1632499.00
02/17/2017 20:45,2,0.000,ALERT,213.29,302.37,59.965,1487382303,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,621469.5,621469.5,25966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382305,1632500.00
02/17/2017 20:45,2,0.000,ALERT,212.16,301.47,59.954,1487382303,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,850882.6,850882.6,25982,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382307,1632501.00
02/17/2017 20:45,2,0.000,ALERT,213.29,302.07,59.965,1487382303,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,610313.5,610313.5,26469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382309,1632502.00
02/17/2017 20:45,2,0.000,ALERT,212.83,302.37,59.965,1487382303,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,613259.1,613259.1,26425,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382311,1632503.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.07,59.954,1487382303,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,608561.2,608561.2,26338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487382312,1632504.00
02/17/2017 20:45,2,0.000,ALERT,211.70,302.37,59.959,1487382303,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,879797.9,879797.9,25760,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382314,1632505.00
02/17/2017 20:45,2,0.000,ALERT,212.83,302.37,59.954,1487382303,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,619105.6,619105.6,26496,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382316,1632506.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.37,60.002,1487382303,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,612050.5,612050.5,26188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382318,1632507.00
02/17/2017 20:45,2,0.000,ALERT,213.29,302.98,59.965,1487382303,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,603912.6,603912.6,26374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382320,1632508.00
02/17/2017 20:45,2,0.000,ALERT,212.38,302.07,59.970,1487382303,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,619486.7,619486.7,26303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382322,1632509.00
02/17/2017 20:45,2,0.000,ALERT,211.93,300.87,59.959,1487382303,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,724052.8,724052.8,26684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382323,1632510.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.37,59.970,1487382303,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,628829.7,628829.7,26285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382325,1632511.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.68,59.928,1487382303,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,615886.1,615886.1,26392,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487382327,1632512.00
02/17/2017 20:45,2,0.000,ALERT,213.06,302.07,59.965,1487382303,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,616996.5,616996.5,26379,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382329,1632513.00
02/17/2017 20:45,2,0.000,ALERT,213.06,301.77,59.933,1487382303,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,598765.3,598765.3,26612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382331,1632514.00
02/17/2017 20:45,2,0.000,ALERT,211.93,301.17,59.965,1487382303,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,871191.8,871191.8,25812,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382332,1632515.00
02/17/2017 20:45,2,0.000,ALERT,212.16,301.47,59.959,1487382303,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,928611.5,928611.5,25912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382335,1632516.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.68,59.970,1487382303,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,611659.7,611659.7,26452,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487382337,1632517.00
02/17/2017 20:45,2,0.000,ALERT,211.93,302.07,59.959,1487382303,"274151322000095","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,919811.2,919811.2,26019,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382338,1632518.00
02/17/2017 20:45,2,0.000,ALERT,212.38,301.77,59.965,1487382303,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,571816.3,571816.3,26489,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382340,1632519.00
02/17/2017 20:45,2,0.000,ALERT,212.61,301.47,59.959,1487382303,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,616700.2,616700.2,26567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487382342,1632520.00
02/17/2017 20:45,2,0.000,ALERT,212.38,302.07,59.965,1487382303,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,621934.2,621934.2,26113,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382344,1632521.00
02/17/2017 20:45,2,0.000,ALERT,213.06,301.77,59.959,1487382303,"201051344000853","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,621650.7,621650.7,25961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382345,1632522.00
02/17/2017 20:45,2,0.000,ALERT,213.06,302.07,59.965,1487382303,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,616909.1,616909.1,26261,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382347,1632523.00
02/17/2017 20:45,2,0.000,ALERT,213.06,301.77,59.928,1487382303,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,614181.5,614181.5,26241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382349,1632524.00
02/17/2017 20:45,2,0.000,ALERT,213.06,302.37,59.965,1487382303,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,620797.9,620797.9,26108,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382351,1632525.00
02/17/2017 20:45,2,0.000,ALERT,212.83,301.17,59.959,1487382303,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,611736.9,611736.9,26438,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382353,1632526.00
02/17/2017 20:45,2,0.000,ALERT,211.25,300.87,59.949,1487382303,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,835242.6,835242.6,26025,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487382354,1632527.00
02/17/2017 20:45,2,0.000,ALERT,212.16,299.97,59.949,1487382303,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,724800.4,724800.4,26584,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382356,1632528.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.07,59.949,1487382303,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,607157.0,607157.0,26489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382358,1632529.00
02/17/2017 20:45,2,0.000,ALERT,212.38,302.07,59.981,1487382303,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,623843.4,623843.4,26363,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382360,1632530.00
02/17/2017 20:45,2,0.000,ALERT,212.83,301.47,59.959,1487382303,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,615326.7,615326.7,26502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382362,1632531.00
02/17/2017 20:45,2,0.000,ALERT,211.48,301.47,59.954,1487382303,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,852475.1,852475.1,25938,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382363,1632532.00
02/17/2017 20:45,2,0.000,ALERT,212.83,301.17,59.959,1487382303,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,610488.3,610488.3,26507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382365,1632533.00
02/17/2017 20:45,2,0.000,ALERT,212.83,301.77,59.907,1487382303,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,612961.4,612961.4,26341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487382367,1632534.00
02/17/2017 20:45,2,0.000,ALERT,212.61,301.77,59.949,1487382303,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,629878.7,629878.7,25870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382369,1632535.00
02/17/2017 20:45,2,0.000,ALERT,212.83,300.87,59.991,1487382303,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,619388.9,619388.9,25957,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382371,1632536.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.37,59.933,1487382303,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,631396.2,631396.2,25850,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382373,1632537.00
02/17/2017 20:45,2,0.000,ALERT,212.61,302.07,59.933,1487382303,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,622821.4,622821.4,26050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382374,1632538.00
02/17/2017 20:45,2,0.000,ALERT,212.61,301.47,59.959,1487382303,"201051344001158","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,611100.8,611100.8,26388,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382376,1632539.00
02/17/2017 20:45,2,0.000,ALERT,213.06,302.07,59.965,1487382303,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,622229.6,622229.6,25932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382378,1632540.00
02/17/2017 20:45,2,0.000,ALERT,211.70,299.97,59.954,1487382303,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,824074.7,824074.7,26268,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487382380,1632541.00
02/17/2017 21:00,2,0.000,ALERT,213.06,302.68,59.954,1487383203,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,621469.5,621469.5,25968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383205,1632542.00
02/17/2017 21:00,2,0.000,ALERT,212.16,301.47,59.959,1487383203,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,850882.6,850882.6,25984,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383207,1632543.00
02/17/2017 21:00,2,0.000,ALERT,213.29,302.37,59.954,1487383203,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,610313.5,610313.5,26471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383209,1632544.00
02/17/2017 21:00,2,0.000,ALERT,212.61,302.68,59.954,1487383203,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,613259.1,613259.1,26427,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383210,1632545.00
02/17/2017 21:00,2,0.000,ALERT,212.61,302.07,59.917,1487383203,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,608561.2,608561.2,26340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383212,1632546.00
02/17/2017 21:00,2,0.000,ALERT,211.70,301.47,59.954,1487383203,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,879797.9,879797.9,25762,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383214,1632547.00
02/17/2017 21:00,2,0.000,ALERT,212.83,302.37,59.944,1487383203,"201051344000585","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,619105.6,619105.6,26498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383216,1632548.00
02/17/2017 21:00,2,0.000,ALERT,212.61,302.68,60.007,1487383203,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,612050.5,612050.5,26190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383217,1632549.00
02/17/2017 21:00,2,0.000,ALERT,213.06,302.98,59.959,1487383203,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,603912.6,603912.6,26376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383219,1632550.00
02/17/2017 21:00,2,0.000,ALERT,212.38,302.07,59.949,1487383203,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,619486.7,619486.7,26305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383221,1632551.00
02/17/2017 21:00,2,0.000,ALERT,211.93,300.27,59.991,1487383203,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,724052.8,724052.8,26686,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383223,1632552.00
02/17/2017 21:00,2,0.000,ALERT,212.61,303.28,59.944,1487383203,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,628829.7,628829.7,26287,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383225,1632553.00
02/17/2017 21:00,2,0.000,ALERT,212.61,302.07,59.954,1487383203,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,615886.1,615886.1,26394,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383226,1632554.00
02/17/2017 21:00,2,0.000,ALERT,213.06,301.77,59.928,1487383203,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,616996.5,616996.5,26381,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383228,1632555.00
02/17/2017 21:00,2,0.000,ALERT,213.06,301.47,59.944,1487383203,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,598765.3,598765.3,26614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383230,1632556.00
02/17/2017 21:00,2,0.000,ALERT,211.93,301.47,59.928,1487383203,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,871191.8,871191.8,25814,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383232,1632557.00
02/17/2017 21:00,2,0.000,ALERT,212.61,301.47,59.938,1487383203,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,928611.5,928611.5,25914,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383234,1632558.00
02/17/2017 21:00,2,0.000,ALERT,212.61,303.28,59.922,1487383203,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,611659.7,611659.7,26454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383235,1632559.00
02/17/2017 21:00,2,0.000,ALERT,211.93,302.37,59.944,1487383203,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,919811.2,919811.2,26021,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383237,1632560.00
02/17/2017 21:00,2,0.000,ALERT,212.38,302.37,59.949,1487383203,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,571816.3,571816.3,26491,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383239,1632561.00
02/17/2017 21:00,2,0.000,ALERT,212.61,301.17,59.938,1487383203,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,616700.2,616700.2,26569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383241,1632562.00
02/17/2017 21:00,2,0.000,ALERT,212.38,302.37,59.954,1487383203,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,621934.2,621934.2,26115,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383243,1632563.00
02/17/2017 21:00,2,0.000,ALERT,213.06,302.37,59.944,1487383203,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,621650.7,621650.7,25963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383245,1632564.00
02/17/2017 21:00,2,0.000,ALERT,213.06,302.07,59.944,1487383203,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,616909.1,616909.1,26263,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383246,1632565.00
02/17/2017 21:00,2,0.000,ALERT,213.06,301.77,59.949,1487383203,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614181.5,614181.5,26243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383248,1632566.00
02/17/2017 21:00,2,0.000,ALERT,213.06,302.37,59.949,1487383203,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,620797.9,620797.9,26110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383250,1632567.00
02/17/2017 21:00,2,0.000,ALERT,212.83,301.47,59.981,1487383203,"201051344000651","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,611736.9,611736.9,26440,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383252,1632568.00
02/17/2017 21:00,2,0.000,ALERT,211.48,300.87,59.954,1487383203,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,835242.6,835242.6,26027,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383254,1632569.00
02/17/2017 21:00,2,0.000,ALERT,212.38,300.57,59.933,1487383203,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,724800.4,724800.4,26586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383255,1632570.00
02/17/2017 21:00,2,0.000,ALERT,212.16,301.77,59.949,1487383203,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,607157.0,607157.0,26491,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383257,1632571.00
02/17/2017 21:00,2,0.000,ALERT,212.16,302.98,59.981,1487383203,"201051344000594","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,623843.4,623843.4,26365,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383259,1632572.00
02/17/2017 21:00,2,0.000,ALERT,212.61,301.17,59.907,1487383203,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,615326.7,615326.7,26504,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383261,1632573.00
02/17/2017 21:00,2,0.000,ALERT,211.70,301.77,59.938,1487383203,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,852475.1,852475.1,25940,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383263,1632574.00
02/17/2017 21:00,2,0.000,ALERT,212.83,302.07,59.928,1487383203,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,610488.3,610488.3,26509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383264,1632575.00
02/17/2017 21:00,2,0.000,ALERT,212.61,301.77,59.944,1487383203,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,612961.4,612961.4,26343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383266,1632576.00
02/17/2017 21:00,2,0.000,ALERT,212.38,302.37,59.991,1487383203,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,629878.7,629878.7,25872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383268,1632577.00
02/17/2017 21:00,2,0.000,ALERT,212.61,301.17,59.917,1487383203,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,619388.9,619388.9,25959,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383270,1632578.00
02/17/2017 21:00,2,0.000,ALERT,212.38,302.37,59.917,1487383203,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,631396.2,631396.2,25852,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383272,1632579.00
02/17/2017 21:00,2,0.000,ALERT,212.61,302.37,59.944,1487383203,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,622821.4,622821.4,26052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383274,1632580.00
02/17/2017 21:00,2,0.000,ALERT,212.61,302.37,59.944,1487383203,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,611100.8,611100.8,26390,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383275,1632581.00
02/17/2017 21:00,2,0.000,ALERT,213.06,302.68,59.944,1487383203,"201051344000576","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,622229.6,622229.6,25934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487383277,1632582.00
02/17/2017 21:00,2,0.000,ALERT,212.16,300.57,59.949,1487383203,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,824074.7,824074.7,26270,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487383279,1632583.00
02/17/2017 21:15,2,0.000,ALERT,213.06,302.37,59.975,1487384103,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,621469.5,621469.5,25970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384105,1632584.00
02/17/2017 21:15,2,0.000,ALERT,212.16,301.47,59.949,1487384103,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,850882.6,850882.6,25986,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384107,1632585.00
02/17/2017 21:15,2,0.000,ALERT,213.29,302.07,59.965,1487384103,"201051344000633","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,610313.5,610313.5,26473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384109,1632586.00
02/17/2017 21:15,2,0.000,ALERT,212.61,302.07,59.965,1487384103,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,613259.1,613259.1,26429,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384111,1632587.00
02/17/2017 21:15,2,0.000,ALERT,212.61,301.77,59.975,1487384103,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,608561.2,608561.2,26342,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384112,1632588.00
02/17/2017 21:15,2,0.000,ALERT,211.93,300.87,59.954,1487384103,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,879797.9,879797.9,25764,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384114,1632589.00
02/17/2017 21:15,2,0.000,ALERT,212.83,302.07,59.975,1487384103,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,619105.6,619105.6,26500,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384116,1632590.00
02/17/2017 21:15,2,0.000,ALERT,212.83,302.07,60.012,1487384103,"201051344001230","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,612050.5,612050.5,26192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384118,1632591.00
02/17/2017 21:15,2,0.000,ALERT,213.29,302.68,59.975,1487384103,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,603912.6,603912.6,26378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384120,1632592.00
02/17/2017 21:15,2,0.000,ALERT,212.38,301.77,59.981,1487384103,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,619486.7,619486.7,26307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384121,1632593.00
02/17/2017 21:15,2,0.000,ALERT,212.16,300.87,59.975,1487384103,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,724052.8,724052.8,26688,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384123,1632594.00
02/17/2017 21:15,2,0.000,ALERT,212.61,302.68,59.970,1487384103,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,628829.7,628829.7,26289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384125,1632595.00
02/17/2017 21:15,2,0.000,ALERT,212.38,301.77,59.970,1487384103,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,615886.1,615886.1,26396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384127,1632596.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.47,59.986,1487384103,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,616996.5,616996.5,26383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384129,1632597.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.17,59.970,1487384103,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,598765.3,598765.3,26616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384130,1632598.00
02/17/2017 21:15,2,0.000,ALERT,212.38,301.77,59.970,1487384103,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,871191.8,871191.8,25816,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384132,1632599.00
02/17/2017 21:15,2,0.000,ALERT,212.83,301.77,59.986,1487384103,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,928611.5,928611.5,25916,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384134,1632600.00
02/17/2017 21:15,2,0.000,ALERT,212.38,302.68,59.970,1487384103,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,611659.7,611659.7,26456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384136,1632601.00
02/17/2017 21:15,2,0.000,ALERT,212.38,302.68,60.007,1487384103,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,919811.2,919811.2,26023,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384138,1632602.00
02/17/2017 21:15,2,0.000,ALERT,212.61,302.07,59.970,1487384103,"201051344000988","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,571816.3,571816.3,26493,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384140,1632603.00
02/17/2017 21:15,2,0.000,ALERT,212.61,300.87,59.975,1487384103,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,616700.2,616700.2,26571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384141,1632604.00
02/17/2017 21:15,2,0.000,ALERT,212.38,302.07,60.012,1487384103,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,621934.2,621934.2,26117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384143,1632605.00
