ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 21:15,2,0.000,ALERT,213.06,302.37,59.996,1487384103,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,621650.7,621650.7,25965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384145,1632606.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.47,59.975,1487384103,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,616909.1,616909.1,26265,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384147,1632607.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.17,59.970,1487384103,"201051344000917","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,614181.5,614181.5,26245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384149,1632608.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.77,59.975,1487384103,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,620797.9,620797.9,26112,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384150,1632609.00
02/17/2017 21:15,2,0.000,ALERT,212.83,300.57,59.996,1487384103,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,611736.9,611736.9,26442,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384152,1632610.00
02/17/2017 21:15,2,0.000,ALERT,211.93,300.87,59.981,1487384103,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,835242.6,835242.6,26029,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384154,1632611.00
02/17/2017 21:15,2,0.000,ALERT,212.83,301.17,59.975,1487384103,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,724800.4,724800.4,26588,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384156,1632612.00
02/17/2017 21:15,2,0.000,ALERT,212.38,301.47,59.970,1487384103,"201051344001135","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,607157.0,607157.0,26493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384157,1632613.00
02/17/2017 21:15,2,0.000,ALERT,212.38,302.68,59.970,1487384103,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,623843.4,623843.4,26367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384159,1632614.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.17,60.018,1487384103,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,615326.7,615326.7,26506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487384161,1632615.00
02/17/2017 21:15,2,0.000,ALERT,211.93,301.17,59.959,1487384103,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,852475.1,852475.1,25942,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384163,1632616.00
02/17/2017 21:15,2,0.000,ALERT,213.06,301.77,59.975,1487384103,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,610488.3,610488.3,26511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384165,1632617.00
02/17/2017 21:15,2,0.000,ALERT,212.61,301.17,59.965,1487384103,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,612961.4,612961.4,26345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384167,1632618.00
02/17/2017 21:15,2,0.000,ALERT,212.38,302.37,60.007,1487384103,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,629878.7,629878.7,25874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384168,1632619.00
02/17/2017 21:15,2,0.000,ALERT,212.83,301.77,59.970,1487384103,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,619388.9,619388.9,25961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384170,1632620.00
02/17/2017 21:15,2,0.000,ALERT,212.61,302.68,59.996,1487384103,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,631396.2,631396.2,25854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384172,1632621.00
02/17/2017 21:15,2,0.000,ALERT,212.61,302.37,59.970,1487384103,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,622821.4,622821.4,26054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384174,1632622.00
02/17/2017 21:15,2,0.000,ALERT,212.61,302.07,59.965,1487384103,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,611100.8,611100.8,26392,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384176,1632623.00
02/17/2017 21:15,2,0.000,ALERT,213.06,302.98,59.965,1487384103,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,622229.6,622229.6,25936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384177,1632624.00
02/17/2017 21:15,2,0.000,ALERT,212.38,300.27,59.949,1487384103,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,824074.7,824074.7,26272,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487384179,1632625.00
02/17/2017 21:30,2,0.000,ALERT,213.51,302.98,59.981,1487385003,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,621469.5,621469.5,25972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385005,1632626.00
02/17/2017 21:30,2,0.000,ALERT,212.61,302.68,59.970,1487385003,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,850882.6,850882.6,25988,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385007,1632627.00
02/17/2017 21:30,2,0.000,ALERT,213.51,302.68,59.981,1487385003,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,610313.5,610313.5,26475,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385009,1632628.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.98,59.970,1487385003,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,613259.1,613259.1,26431,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385011,1632629.00
02/17/2017 21:30,2,0.000,ALERT,212.83,302.68,59.975,1487385003,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,608561.2,608561.2,26344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385013,1632630.00
02/17/2017 21:30,2,0.000,ALERT,212.38,301.77,59.975,1487385003,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,879797.9,879797.9,25766,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385014,1632631.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.98,59.981,1487385003,"201051344000585","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,619105.6,619105.6,26502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385016,1632632.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.98,59.938,1487385003,"201051344001230","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,612050.5,612050.5,26194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385018,1632633.00
02/17/2017 21:30,2,0.000,ALERT,213.51,303.28,59.996,1487385003,"201051344000582","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,603912.6,603912.6,26380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385020,1632634.00
02/17/2017 21:30,2,0.000,ALERT,212.61,302.68,59.981,1487385003,"201051344000955","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,619486.7,619486.7,26309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385022,1632635.00
02/17/2017 21:30,2,0.000,ALERT,212.61,301.77,59.975,1487385003,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,724052.8,724052.8,26690,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385024,1632636.00
02/17/2017 21:30,2,0.000,ALERT,213.06,303.58,59.970,1487385003,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,628829.7,628829.7,26291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385026,1632637.00
02/17/2017 21:30,2,0.000,ALERT,212.83,302.98,59.965,1487385003,"201051344000890","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,615886.1,615886.1,26398,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385027,1632638.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.68,59.965,1487385003,"201051344000438","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,616996.5,616996.5,26385,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385029,1632639.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.37,59.954,1487385003,"201051344000417","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,598765.3,598765.3,26618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385031,1632640.00
02/17/2017 21:30,2,0.000,ALERT,212.61,302.68,59.959,1487385003,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,871191.8,871191.8,25818,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385033,1632641.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.37,59.959,1487385003,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,928611.5,928611.5,25918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385035,1632642.00
02/17/2017 21:30,2,0.000,ALERT,212.83,303.88,59.938,1487385003,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,611659.7,611659.7,26458,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385037,1632643.00
02/17/2017 21:30,2,0.000,ALERT,212.61,303.28,59.954,1487385003,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,919811.2,919811.2,26025,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385038,1632644.00
02/17/2017 21:30,2,0.000,ALERT,212.83,302.98,59.959,1487385003,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,571816.3,571816.3,26495,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385040,1632645.00
02/17/2017 21:30,2,0.000,ALERT,212.83,301.77,59.949,1487385003,"201051344001025","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,616700.2,616700.2,26573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385042,1632646.00
02/17/2017 21:30,2,0.000,ALERT,212.83,303.28,59.965,1487385003,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,621934.2,621934.2,26119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385044,1632647.00
02/17/2017 21:30,2,0.000,ALERT,213.51,303.28,59.996,1487385003,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,621650.7,621650.7,25967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385045,1632648.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.68,59.965,1487385003,"201051344000685","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,616909.1,616909.1,26267,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385047,1632649.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.37,59.965,1487385003,"201051344000917","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,614181.5,614181.5,26247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385049,1632650.00
02/17/2017 21:30,2,0.000,ALERT,213.29,302.68,59.970,1487385003,"201051344001145","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,620797.9,620797.9,26114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385051,1632651.00
02/17/2017 21:30,2,0.000,ALERT,212.83,301.17,59.970,1487385003,"201051344000651","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,611736.9,611736.9,26444,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385053,1632652.00
02/17/2017 21:30,2,0.000,ALERT,211.93,301.47,60.007,1487385003,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,835242.6,835242.6,26031,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385054,1632653.00
02/17/2017 21:30,2,0.000,ALERT,213.29,301.47,59.959,1487385003,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,724800.4,724800.4,26590,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385056,1632654.00
02/17/2017 21:30,2,0.000,ALERT,212.61,302.37,59.996,1487385003,"201051344001135","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,607157.0,607157.0,26495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385058,1632655.00
02/17/2017 21:30,2,0.000,ALERT,212.38,303.58,59.981,1487385003,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,623843.4,623843.4,26369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385060,1632656.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.07,59.959,1487385003,"201051344001203","219011344069620",0.00,2.50,0,299.37,306.28,0.0,0.0,0.000,615326.7,615326.7,26508,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385062,1632657.00
02/17/2017 21:30,2,0.000,ALERT,212.16,301.77,59.986,1487385003,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,852475.1,852475.1,25944,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385063,1632658.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.37,59.965,1487385003,"201051344000867","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,610488.3,610488.3,26513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385065,1632659.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.37,59.959,1487385003,"201051344001093","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,612961.4,612961.4,26347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385067,1632660.00
02/17/2017 21:30,2,0.000,ALERT,212.83,303.28,59.954,1487385003,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,629878.7,629878.7,25876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385069,1632661.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.37,59.996,1487385003,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,619388.9,619388.9,25963,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385071,1632662.00
02/17/2017 21:30,2,0.000,ALERT,212.83,303.58,59.965,1487385003,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,631396.2,631396.2,25856,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385072,1632663.00
02/17/2017 21:30,2,0.000,ALERT,212.83,303.28,59.954,1487385003,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,622821.4,622821.4,26056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385074,1632664.00
02/17/2017 21:30,2,0.000,ALERT,213.06,302.98,59.954,1487385003,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,611100.8,611100.8,26394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385076,1632665.00
02/17/2017 21:30,2,0.000,ALERT,213.51,303.58,59.965,1487385003,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,622229.6,622229.6,25938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385078,1632666.00
02/17/2017 21:30,2,0.000,ALERT,212.38,301.77,59.965,1487385003,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,824074.7,824074.7,26274,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385080,1632667.00
02/17/2017 21:45,2,0.000,ALERT,213.06,302.68,59.954,1487385903,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,621469.5,621469.5,25974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385905,1632668.00
02/17/2017 21:45,2,0.000,ALERT,212.61,302.37,59.991,1487385903,"274151322000085","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,850882.6,850882.6,25990,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385907,1632669.00
02/17/2017 21:45,2,0.000,ALERT,213.29,302.37,59.970,1487385903,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,610313.5,610313.5,26477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385909,1632670.00
02/17/2017 21:45,2,0.000,ALERT,212.83,302.98,59.981,1487385903,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,613259.1,613259.1,26433,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385911,1632671.00
02/17/2017 21:45,2,0.000,ALERT,213.06,303.88,59.981,1487385903,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,608561.2,608561.2,26346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385912,1632672.00
02/17/2017 21:45,2,0.000,ALERT,212.38,302.98,59.981,1487385903,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,879797.9,879797.9,25768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385914,1632673.00
02/17/2017 21:45,2,0.000,ALERT,213.29,303.88,59.986,1487385903,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,619105.6,619105.6,26504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385916,1632674.00
02/17/2017 21:45,2,0.000,ALERT,213.29,304.18,59.981,1487385903,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,612050.5,612050.5,26196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385918,1632675.00
02/17/2017 21:45,2,0.000,ALERT,213.74,304.78,59.986,1487385903,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,603912.6,603912.6,26382,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385919,1632676.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.58,59.991,1487385903,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,619486.7,619486.7,26311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385921,1632677.00
02/17/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1487385903,"274151322000094","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,724052.8,724052.8,26692,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385923,1632678.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.28,59.959,1487385903,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,628829.7,628829.7,26293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385925,1632679.00
02/17/2017 21:45,2,0.000,ALERT,213.06,304.48,59.986,1487385903,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,615886.1,615886.1,26400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385927,1632680.00
02/17/2017 21:45,2,0.000,ALERT,213.51,303.88,60.034,1487385903,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,616996.5,616996.5,26387,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385928,1632681.00
02/17/2017 21:45,2,0.000,ALERT,213.51,303.58,59.949,1487385903,"201051344000417","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,598765.3,598765.3,26620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385930,1632682.00
02/17/2017 21:45,2,0.000,ALERT,212.38,303.28,59.949,1487385903,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,871191.8,871191.8,25820,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385932,1632683.00
02/17/2017 21:45,2,0.000,ALERT,213.06,302.68,59.975,1487385903,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,928611.5,928611.5,25920,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385934,1632684.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.58,59.986,1487385903,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,611659.7,611659.7,26460,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385936,1632685.00
02/17/2017 21:45,2,0.000,ALERT,212.61,303.58,60.012,1487385903,"274151322000095","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,919811.2,919811.2,26027,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385937,1632686.00
02/17/2017 21:45,2,0.000,ALERT,212.83,302.98,59.986,1487385903,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,571816.3,571816.3,26497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385939,1632687.00
02/17/2017 21:45,2,0.000,ALERT,213.06,303.28,59.996,1487385903,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,616700.2,616700.2,26575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385941,1632688.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.28,59.996,1487385903,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,621934.2,621934.2,26121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385943,1632689.00
02/17/2017 21:45,2,0.000,ALERT,213.29,302.68,60.018,1487385903,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,621650.7,621650.7,25969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385945,1632690.00
02/17/2017 21:45,2,0.000,ALERT,213.74,304.18,59.938,1487385903,"201051344000685","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,616909.1,616909.1,26269,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385947,1632691.00
02/17/2017 21:45,2,0.000,ALERT,213.51,303.58,59.991,1487385903,"201051344000917","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,614181.5,614181.5,26249,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385949,1632692.00
02/17/2017 21:45,2,0.000,ALERT,213.51,304.18,59.991,1487385903,"201051344001145","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,620797.9,620797.9,26116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385950,1632693.00
02/17/2017 21:45,2,0.000,ALERT,213.29,303.28,59.996,1487385903,"201051344000651","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,611736.9,611736.9,26446,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385952,1632694.00
02/17/2017 21:45,2,0.000,ALERT,212.16,302.68,60.012,1487385903,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,835242.6,835242.6,26033,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385954,1632695.00
02/17/2017 21:45,2,0.000,ALERT,213.06,301.47,59.975,1487385903,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,724800.4,724800.4,26592,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385956,1632696.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.88,59.991,1487385903,"201051344001135","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,607157.0,607157.0,26497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385958,1632697.00
02/17/2017 21:45,2,0.000,ALERT,212.61,303.58,59.991,1487385903,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,623843.4,623843.4,26371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385959,1632698.00
02/17/2017 21:45,2,0.000,ALERT,213.51,303.58,59.981,1487385903,"201051344001203","219011344069620",0.00,2.50,0,300.57,306.88,0.0,0.0,0.000,615326.7,615326.7,26510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385961,1632699.00
02/17/2017 21:45,2,0.000,ALERT,212.38,302.37,59.981,1487385903,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,852475.1,852475.1,25946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385963,1632700.00
02/17/2017 21:45,2,0.000,ALERT,213.29,302.68,59.991,1487385903,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,610488.3,610488.3,26515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385965,1632701.00
02/17/2017 21:45,2,0.000,ALERT,213.06,303.58,59.981,1487385903,"201051344001093","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,612961.4,612961.4,26349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385966,1632702.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.28,59.991,1487385903,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,629878.7,629878.7,25878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385968,1632703.00
02/17/2017 21:45,2,0.000,ALERT,213.06,302.37,59.986,1487385903,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,619388.9,619388.9,25965,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385970,1632704.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.58,59.981,1487385903,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,631396.2,631396.2,25858,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385972,1632705.00
02/17/2017 21:45,2,0.000,ALERT,212.83,303.28,59.991,1487385903,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,622821.4,622821.4,26058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385974,1632706.00
02/17/2017 21:45,2,0.000,ALERT,212.83,302.68,60.007,1487385903,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,611100.8,611100.8,26396,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385976,1632707.00
02/17/2017 21:45,2,0.000,ALERT,213.29,303.58,59.981,1487385903,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,622229.6,622229.6,25940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487385977,1632708.00
02/17/2017 21:45,2,0.000,ALERT,212.61,301.47,59.975,1487385903,"274151322000087","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,824074.7,824074.7,26276,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487385979,1632709.00
02/17/2017 22:00,2,0.000,ALERT,212.61,302.37,59.933,1487386804,"201051344000645","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,621469.5,621469.5,25976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386806,1632710.00
02/17/2017 22:00,2,0.000,ALERT,211.93,301.17,59.981,1487386804,"274151322000085","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,850882.6,850882.6,25992,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386807,1632711.00
02/17/2017 22:00,2,0.000,ALERT,212.83,302.37,59.996,1487386804,"201051344000633","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,610313.5,610313.5,26479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386809,1632712.00
02/17/2017 22:00,2,0.000,ALERT,212.38,302.37,59.944,1487386804,"201051344000469","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,613259.1,613259.1,26435,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386811,1632713.00
02/17/2017 22:00,2,0.000,ALERT,211.93,301.47,59.949,1487386804,"201051344000646","219011344069620",0.00,3.30,0,297.57,305.08,0.0,0.0,0.000,608561.2,608561.2,26348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386813,1632714.00
02/17/2017 22:00,2,0.000,ALERT,211.25,301.47,59.896,1487386804,"274151322000052","219011344069620",0.00,3.30,0,297.87,304.78,0.0,0.0,0.000,879797.9,879797.9,25770,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386815,1632715.00
02/17/2017 22:00,2,0.000,ALERT,211.93,301.47,59.949,1487386804,"201051344000585","219011344069620",0.00,3.70,0,297.26,305.38,0.0,0.0,0.000,619105.6,619105.6,26506,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386816,1632716.00
02/17/2017 22:00,2,0.000,ALERT,211.93,301.77,59.944,1487386804,"201051344001230","219011344069620",0.00,3.00,0,298.17,305.68,0.0,0.0,0.000,612050.5,612050.5,26198,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386818,1632717.00
02/17/2017 22:00,2,0.000,ALERT,212.38,302.07,59.938,1487386804,"201051344000582","219011344069620",0.00,2.00,0,298.77,305.98,0.0,0.0,0.000,603912.6,603912.6,26384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386820,1632718.00
02/17/2017 22:00,2,0.000,ALERT,211.48,301.17,59.975,1487386804,"201051344000955","219011344069620",0.00,3.00,0,297.87,305.38,0.0,0.0,0.000,619486.7,619486.7,26313,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386822,1632719.00
02/17/2017 22:00,2,0.000,ALERT,211.70,300.57,59.949,1487386804,"274151322000094","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,724052.8,724052.8,26694,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386824,1632720.00
02/17/2017 22:00,2,0.000,ALERT,212.16,302.68,59.933,1487386804,"201051344000579","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,628829.7,628829.7,26295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386825,1632721.00
02/17/2017 22:00,2,0.000,ALERT,211.70,301.77,59.938,1487386804,"201051344000890","219011344069620",0.00,3.30,0,298.47,306.88,0.0,0.0,0.000,615886.1,615886.1,26402,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386827,1632722.00
02/17/2017 22:00,2,0.000,ALERT,212.16,301.17,59.912,1487386804,"201051344000438","219011344069620",0.00,2.50,0,297.87,305.98,0.0,0.0,0.000,616996.5,616996.5,26389,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386829,1632723.00
02/17/2017 22:00,2,0.000,ALERT,212.16,300.87,59.938,1487386804,"201051344000417","219011344069620",0.00,3.00,0,297.57,305.08,0.0,0.0,0.000,598765.3,598765.3,26622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386831,1632724.00
02/17/2017 22:00,2,0.000,ALERT,211.93,302.07,59.949,1487386804,"274151322000083","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,871191.8,871191.8,25822,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386833,1632725.00
02/17/2017 22:00,2,0.000,ALERT,212.38,301.47,59.970,1487386804,"274151322000076","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,928611.5,928611.5,25922,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386835,1632726.00
02/17/2017 22:00,2,0.000,ALERT,211.93,302.98,59.944,1487386804,"201051344000868","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,611659.7,611659.7,26462,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386836,1632727.00
02/17/2017 22:00,2,0.000,ALERT,211.70,302.68,59.944,1487386804,"274151322000095","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,919811.2,919811.2,26029,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386838,1632728.00
02/17/2017 22:00,2,0.000,ALERT,212.16,302.37,59.949,1487386804,"201051344000988","219011344069620",0.00,3.70,0,296.96,305.38,0.0,0.0,0.000,571816.3,571816.3,26499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386840,1632729.00
02/17/2017 22:00,2,0.000,ALERT,211.93,300.87,59.944,1487386804,"201051344001025","219011344069620",0.00,2.50,0,297.26,305.98,0.0,0.0,0.000,616700.2,616700.2,26577,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386842,1632730.00
02/17/2017 22:00,2,0.000,ALERT,212.16,302.37,59.944,1487386804,"201051344000458","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,621934.2,621934.2,26123,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386843,1632731.00
02/17/2017 22:00,2,0.000,ALERT,212.61,302.07,59.970,1487386804,"201051344000853","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,621650.7,621650.7,25971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386845,1632732.00
02/17/2017 22:00,2,0.000,ALERT,212.38,301.47,59.949,1487386804,"201051344000685","219011344069620",0.00,3.00,0,297.87,305.98,0.0,0.0,0.000,616909.1,616909.1,26271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386847,1632733.00
02/17/2017 22:00,2,0.000,ALERT,212.38,301.17,59.933,1487386804,"201051344000917","219011344069620",0.00,3.70,0,296.66,305.08,0.0,0.0,0.000,614181.5,614181.5,26251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386849,1632734.00
02/17/2017 22:00,2,0.000,ALERT,212.38,301.47,59.933,1487386804,"201051344001145","219011344069620",0.00,3.00,0,298.17,306.28,0.0,0.0,0.000,620797.9,620797.9,26118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386851,1632735.00
02/17/2017 22:00,2,0.000,ALERT,212.16,300.57,59.944,1487386804,"201051344000651","219011344069620",0.00,1.50,0,297.26,305.38,0.0,0.0,0.000,611736.9,611736.9,26448,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386853,1632736.00
02/17/2017 22:00,2,0.000,ALERT,211.25,301.47,59.954,1487386804,"274151322000088","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,835242.6,835242.6,26035,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386854,1632737.00
02/17/2017 22:00,2,0.000,ALERT,212.61,300.87,59.928,1487386804,"274151322000068","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,724800.4,724800.4,26594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386856,1632738.00
02/17/2017 22:00,2,0.000,ALERT,211.70,301.17,59.938,1487386804,"201051344001135","219011344069620",0.00,3.00,0,297.87,305.98,0.0,0.0,0.000,607157.0,607157.0,26499,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386858,1632739.00
02/17/2017 22:00,2,0.000,ALERT,211.93,303.28,59.944,1487386804,"201051344000594","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,623843.4,623843.4,26373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386860,1632740.00
02/17/2017 22:00,2,0.000,ALERT,212.16,301.17,59.954,1487386804,"201051344001203","219011344069620",0.00,3.00,0,297.57,307.18,0.0,0.0,0.000,615326.7,615326.7,26512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386862,1632741.00
02/17/2017 22:00,2,0.000,ALERT,211.48,301.17,59.907,1487386804,"274151322000054","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,852475.1,852475.1,25948,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386864,1632742.00
02/17/2017 22:00,2,0.000,ALERT,212.61,302.07,59.959,1487386804,"201051344000867","219011344069620",0.00,3.70,0,299.07,305.98,0.0,0.0,0.000,610488.3,610488.3,26517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386865,1632743.00
02/17/2017 22:00,2,0.000,ALERT,211.93,301.47,59.954,1487386804,"201051344001093","219011344069620",0.00,3.70,0,297.57,305.08,0.0,0.0,0.000,612961.4,612961.4,26351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386867,1632744.00
02/17/2017 22:00,2,0.000,ALERT,212.16,302.37,59.959,1487386804,"201051344000900","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,629878.7,629878.7,25880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386869,1632745.00
02/17/2017 22:00,2,0.000,ALERT,212.61,301.77,59.970,1487386804,"201051344000648","219011344069620",0.00,2.50,0,299.07,305.68,0.0,0.0,0.000,619388.9,619388.9,25967,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386871,1632746.00
02/17/2017 22:00,2,0.000,ALERT,212.38,302.98,59.959,1487386804,"201051344000569","219011344069620",0.00,3.30,0,300.27,306.58,0.0,0.0,0.000,631396.2,631396.2,25860,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386873,1632747.00
02/17/2017 22:00,2,0.000,ALERT,212.38,302.98,59.965,1487386804,"201051344000983","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,622821.4,622821.4,26060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386874,1632748.00
02/17/2017 22:00,2,0.000,ALERT,212.38,302.37,59.954,1487386804,"201051344001158","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,611100.8,611100.8,26398,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386876,1632749.00
02/17/2017 22:00,2,0.000,ALERT,212.83,302.98,59.970,1487386804,"201051344000576","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,622229.6,622229.6,25942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487386878,1632750.00
