ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 22:00,2,0.000,ALERT,212.16,300.87,59.965,1487386804,"274151322000087","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,824074.7,824074.7,26278,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487386880,1632751.00
02/17/2017 22:15,2,0.000,ALERT,213.06,301.77,60.034,1487387703,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,621469.5,621469.5,25978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387705,1632752.00
02/17/2017 22:15,2,0.000,ALERT,212.16,300.87,59.991,1487387703,"274151322000085","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,850882.6,850882.6,25994,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387707,1632753.00
02/17/2017 22:15,2,0.000,ALERT,213.06,301.47,59.991,1487387703,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,610313.5,610313.5,26481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387709,1632754.00
02/17/2017 22:15,2,0.000,ALERT,212.61,302.07,59.991,1487387703,"201051344000469","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,613259.1,613259.1,26437,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387711,1632755.00
02/17/2017 22:15,2,0.000,ALERT,212.16,301.17,59.991,1487387703,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,608561.2,608561.2,26350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387712,1632756.00
02/17/2017 22:15,2,0.000,ALERT,211.93,301.17,59.986,1487387703,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,879797.9,879797.9,25772,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387714,1632757.00
02/17/2017 22:15,2,0.000,ALERT,212.38,301.17,59.991,1487387703,"201051344000585","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,619105.6,619105.6,26508,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387716,1632758.00
02/17/2017 22:15,2,0.000,ALERT,212.16,301.47,59.991,1487387703,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,612050.5,612050.5,26200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387718,1632759.00
02/17/2017 22:15,2,0.000,ALERT,212.83,302.07,59.986,1487387703,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,603912.6,603912.6,26386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387720,1632760.00
02/17/2017 22:15,2,0.000,ALERT,211.93,301.17,60.002,1487387703,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,619486.7,619486.7,26315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387722,1632761.00
02/17/2017 22:15,2,0.000,ALERT,211.93,300.27,59.986,1487387703,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,724052.8,724052.8,26696,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387724,1632762.00
02/17/2017 22:15,2,0.000,ALERT,212.38,302.07,59.991,1487387703,"201051344000579","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,628829.7,628829.7,26297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387725,1632763.00
02/17/2017 22:15,2,0.000,ALERT,211.93,301.47,59.991,1487387703,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,615886.1,615886.1,26404,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387727,1632764.00
02/17/2017 22:15,2,0.000,ALERT,212.38,301.17,59.986,1487387703,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,616996.5,616996.5,26391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387729,1632765.00
02/17/2017 22:15,2,0.000,ALERT,212.61,300.57,59.949,1487387703,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,598765.3,598765.3,26624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387731,1632766.00
02/17/2017 22:15,2,0.000,ALERT,211.93,301.47,59.975,1487387703,"274151322000083","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,871191.8,871191.8,25824,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387733,1632767.00
02/17/2017 22:15,2,0.000,ALERT,212.61,301.17,59.986,1487387703,"274151322000076","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,928611.5,928611.5,25924,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387735,1632768.00
02/17/2017 22:15,2,0.000,ALERT,212.38,302.68,59.991,1487387703,"201051344000868","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,611659.7,611659.7,26464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387736,1632769.00
02/17/2017 22:15,2,0.000,ALERT,212.16,301.77,59.970,1487387703,"274151322000095","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,919811.2,919811.2,26031,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387738,1632770.00
02/17/2017 22:15,2,0.000,ALERT,212.38,302.07,59.975,1487387703,"201051344000988","219011344069620",0.00,4.00,0,297.26,303.88,0.0,0.0,0.000,571816.3,571816.3,26501,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387740,1632771.00
02/17/2017 22:15,2,0.000,ALERT,212.16,300.27,59.975,1487387703,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,616700.2,616700.2,26579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387742,1632772.00
02/17/2017 22:15,2,0.000,ALERT,212.38,301.77,59.970,1487387703,"201051344000458","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,621934.2,621934.2,26125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387744,1632773.00
02/17/2017 22:15,2,0.000,ALERT,213.06,302.07,59.975,1487387703,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,621650.7,621650.7,25973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387745,1632774.00
02/17/2017 22:15,2,0.000,ALERT,212.61,301.17,59.975,1487387703,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,616909.1,616909.1,26273,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387747,1632775.00
02/17/2017 22:15,2,0.000,ALERT,212.38,300.57,59.970,1487387703,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,614181.5,614181.5,26253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387749,1632776.00
02/17/2017 22:15,2,0.000,ALERT,212.61,301.47,60.012,1487387703,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,620797.9,620797.9,26120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387751,1632777.00
02/17/2017 22:15,2,0.000,ALERT,212.38,299.97,59.965,1487387703,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,611736.9,611736.9,26450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387753,1632778.00
02/17/2017 22:15,2,0.000,ALERT,211.48,300.57,59.954,1487387703,"274151322000088","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,835242.6,835242.6,26037,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387754,1632779.00
02/17/2017 22:15,2,0.000,ALERT,212.83,300.27,59.959,1487387703,"274151322000068","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,724800.4,724800.4,26596,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387756,1632780.00
02/17/2017 22:15,2,0.000,ALERT,212.16,301.17,59.959,1487387703,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,607157.0,607157.0,26501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387758,1632781.00
02/17/2017 22:15,2,0.000,ALERT,212.16,302.37,59.965,1487387703,"201051344000594","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,623843.4,623843.4,26375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387760,1632782.00
02/17/2017 22:15,2,0.000,ALERT,212.38,300.87,59.981,1487387703,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,615326.7,615326.7,26514,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387761,1632783.00
02/17/2017 22:15,2,0.000,ALERT,211.93,301.47,59.965,1487387703,"274151322000054","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,852475.1,852475.1,25950,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387763,1632784.00
02/17/2017 22:15,2,0.000,ALERT,212.61,301.47,59.996,1487387703,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,610488.3,610488.3,26519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387765,1632785.00
02/17/2017 22:15,2,0.000,ALERT,212.38,301.17,59.965,1487387703,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,612961.4,612961.4,26353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387767,1632786.00
02/17/2017 22:15,2,0.000,ALERT,212.38,302.07,59.970,1487387703,"201051344000900","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,629878.7,629878.7,25882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387769,1632787.00
02/17/2017 22:15,2,0.000,ALERT,212.61,301.17,59.944,1487387703,"201051344000648","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,619388.9,619388.9,25969,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387770,1632788.00
02/17/2017 22:15,2,0.000,ALERT,212.61,302.68,59.965,1487387703,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,631396.2,631396.2,25862,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487387772,1632789.00
02/17/2017 22:15,2,0.000,ALERT,212.38,302.07,59.965,1487387703,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,622821.4,622821.4,26062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387774,1632790.00
02/17/2017 22:15,2,0.000,ALERT,212.61,301.77,59.970,1487387703,"201051344001158","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,611100.8,611100.8,26400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387776,1632791.00
02/17/2017 22:15,2,0.000,ALERT,213.06,302.37,59.970,1487387703,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,622229.6,622229.6,25944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387778,1632792.00
02/17/2017 22:15,2,0.000,ALERT,212.16,300.27,59.959,1487387703,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,824074.7,824074.7,26280,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487387779,1632793.00
02/17/2017 22:30,2,0.000,ALERT,213.06,301.77,59.965,1487388603,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,621469.5,621469.5,25980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388605,1632794.00
02/17/2017 22:30,2,0.000,ALERT,212.61,301.17,59.970,1487388603,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,850882.6,850882.6,25996,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388607,1632795.00
02/17/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1487388603,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,610313.5,610313.5,26483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388609,1632796.00
02/17/2017 22:30,2,0.000,ALERT,212.83,302.07,59.970,1487388603,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,613259.1,613259.1,26439,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388611,1632797.00
02/17/2017 22:30,2,0.000,ALERT,212.38,301.17,59.975,1487388603,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,608561.2,608561.2,26352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388613,1632798.00
02/17/2017 22:30,2,0.000,ALERT,212.16,301.47,59.970,1487388603,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,879797.9,879797.9,25774,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388615,1632799.00
02/17/2017 22:30,2,0.000,ALERT,212.83,301.47,59.975,1487388603,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,619105.6,619105.6,26510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388616,1632800.00
02/17/2017 22:30,2,0.000,ALERT,212.61,301.77,59.981,1487388603,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,612050.5,612050.5,26202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388618,1632801.00
02/17/2017 22:30,2,0.000,ALERT,213.06,301.77,59.981,1487388603,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,603912.6,603912.6,26388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388620,1632802.00
02/17/2017 22:30,2,0.000,ALERT,212.16,300.87,60.012,1487388603,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,619486.7,619486.7,26317,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388622,1632803.00
02/17/2017 22:30,2,0.000,ALERT,212.38,300.27,59.981,1487388603,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,724052.8,724052.8,26698,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388623,1632804.00
02/17/2017 22:30,2,0.000,ALERT,212.61,302.68,59.991,1487388603,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,628829.7,628829.7,26299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388625,1632805.00
02/17/2017 22:30,2,0.000,ALERT,212.38,301.47,60.002,1487388603,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,615886.1,615886.1,26406,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388627,1632806.00
02/17/2017 22:30,2,0.000,ALERT,212.83,300.87,59.996,1487388603,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,616996.5,616996.5,26393,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388629,1632807.00
02/17/2017 22:30,2,0.000,ALERT,212.83,300.27,59.954,1487388603,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,598765.3,598765.3,26626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388631,1632808.00
02/17/2017 22:30,2,0.000,ALERT,212.61,301.47,59.996,1487388603,"274151322000083","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,871191.8,871191.8,25826,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388632,1632809.00
02/17/2017 22:30,2,0.000,ALERT,213.06,301.17,59.991,1487388603,"274151322000076","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,928611.5,928611.5,25926,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388634,1632810.00
02/17/2017 22:30,2,0.000,ALERT,212.61,302.68,60.012,1487388603,"201051344000868","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,611659.7,611659.7,26466,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388636,1632811.00
02/17/2017 22:30,2,0.000,ALERT,212.38,301.77,59.991,1487388603,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,919811.2,919811.2,26033,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388638,1632812.00
02/17/2017 22:30,2,0.000,ALERT,212.61,302.07,59.996,1487388603,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,571816.3,571816.3,26503,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388640,1632813.00
02/17/2017 22:30,2,0.000,ALERT,212.38,300.27,59.986,1487388603,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,616700.2,616700.2,26581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388641,1632814.00
02/17/2017 22:30,2,0.000,ALERT,212.61,302.37,59.991,1487388603,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,621934.2,621934.2,26127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388644,1632815.00
02/17/2017 22:30,2,0.000,ALERT,213.29,302.37,60.002,1487388603,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,621650.7,621650.7,25975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388645,1632816.00
02/17/2017 22:30,2,0.000,ALERT,213.06,301.17,60.023,1487388603,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,616909.1,616909.1,26275,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388647,1632817.00
02/17/2017 22:30,2,0.000,ALERT,212.83,300.57,59.975,1487388603,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,614181.5,614181.5,26255,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388649,1632818.00
02/17/2017 22:30,2,0.000,ALERT,212.83,301.17,59.928,1487388603,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,620797.9,620797.9,26122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388651,1632819.00
02/17/2017 22:30,2,0.000,ALERT,212.61,300.27,59.981,1487388603,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,611736.9,611736.9,26452,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388653,1632820.00
02/17/2017 22:30,2,0.000,ALERT,211.93,301.17,59.965,1487388603,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,835242.6,835242.6,26039,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388654,1632821.00
02/17/2017 22:30,2,0.000,ALERT,213.06,300.57,59.965,1487388603,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,724800.4,724800.4,26598,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388656,1632822.00
02/17/2017 22:30,2,0.000,ALERT,212.38,301.17,59.981,1487388603,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,607157.0,607157.0,26503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388658,1632823.00
02/17/2017 22:30,2,0.000,ALERT,212.38,302.98,60.007,1487388603,"201051344000594","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,623843.4,623843.4,26377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388660,1632824.00
02/17/2017 22:30,2,0.000,ALERT,212.61,300.87,59.970,1487388603,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,615326.7,615326.7,26516,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388662,1632825.00
02/17/2017 22:30,2,0.000,ALERT,212.38,301.47,59.954,1487388603,"274151322000054","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,852475.1,852475.1,25952,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388663,1632826.00
02/17/2017 22:30,2,0.000,ALERT,213.06,301.77,59.970,1487388603,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,610488.3,610488.3,26521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388665,1632827.00
02/17/2017 22:30,2,0.000,ALERT,212.61,301.17,59.970,1487388603,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,612961.4,612961.4,26355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388667,1632828.00
02/17/2017 22:30,2,0.000,ALERT,212.61,302.37,59.965,1487388603,"201051344000900","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,629878.7,629878.7,25884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388669,1632829.00
02/17/2017 22:30,2,0.000,ALERT,212.83,301.77,60.007,1487388603,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,619388.9,619388.9,25971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388671,1632830.00
02/17/2017 22:30,2,0.000,ALERT,212.83,302.68,59.970,1487388603,"201051344000569","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,631396.2,631396.2,25864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388672,1632831.00
02/17/2017 22:30,2,0.000,ALERT,212.83,302.68,60.007,1487388603,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,622821.4,622821.4,26064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388674,1632832.00
02/17/2017 22:30,2,0.000,ALERT,212.83,302.07,59.965,1487388603,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,611100.8,611100.8,26402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487388676,1632833.00
02/17/2017 22:30,2,0.000,ALERT,213.29,302.98,60.018,1487388603,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,622229.6,622229.6,25946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388678,1632834.00
02/17/2017 22:30,2,0.000,ALERT,212.61,300.87,59.970,1487388603,"274151322000087","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,824074.7,824074.7,26282,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487388680,1632835.00
02/17/2017 22:45,2,0.000,ALERT,213.51,302.37,59.928,1487389505,"201051344000645","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,621469.5,621469.5,25982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389507,1632836.00
02/17/2017 22:45,2,0.000,ALERT,212.61,301.47,59.981,1487389505,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,850882.6,850882.6,25998,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389509,1632837.00
02/17/2017 22:45,2,0.000,ALERT,213.51,302.37,59.959,1487389505,"201051344000633","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,610313.5,610313.5,26485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389511,1632838.00
02/17/2017 22:45,2,0.000,ALERT,213.06,302.37,59.975,1487389505,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,613259.1,613259.1,26441,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389512,1632839.00
02/17/2017 22:45,2,0.000,ALERT,212.83,301.77,59.959,1487389505,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,608561.2,608561.2,26354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389514,1632840.00
02/17/2017 22:45,2,0.000,ALERT,212.38,301.77,59.965,1487389505,"274151322000052","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,879797.9,879797.9,25776,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389516,1632841.00
02/17/2017 22:45,2,0.000,ALERT,213.06,302.07,59.970,1487389505,"201051344000585","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,619105.6,619105.6,26512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389518,1632842.00
02/17/2017 22:45,2,0.000,ALERT,213.06,302.37,59.970,1487389505,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,612050.5,612050.5,26204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389519,1632843.00
02/17/2017 22:45,2,0.000,ALERT,213.51,302.68,59.991,1487389505,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,603912.6,603912.6,26390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389521,1632844.00
02/17/2017 22:45,2,0.000,ALERT,212.61,301.77,59.965,1487389505,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,619486.7,619486.7,26319,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389523,1632845.00
02/17/2017 22:45,2,0.000,ALERT,212.61,301.17,59.949,1487389505,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,724052.8,724052.8,26700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389525,1632846.00
02/17/2017 22:45,2,0.000,ALERT,213.06,303.28,60.007,1487389505,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,628829.7,628829.7,26301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389527,1632847.00
02/17/2017 22:45,2,0.000,ALERT,212.83,302.07,59.970,1487389505,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,615886.1,615886.1,26408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389528,1632848.00
02/17/2017 22:45,2,0.000,ALERT,213.06,302.07,60.007,1487389505,"201051344000438","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,616996.5,616996.5,26395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389530,1632849.00
02/17/2017 22:45,2,0.000,ALERT,213.29,301.47,59.975,1487389505,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,598765.3,598765.3,26628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389532,1632850.00
02/17/2017 22:45,2,0.000,ALERT,212.61,302.07,59.965,1487389505,"274151322000083","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,871191.8,871191.8,25828,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389534,1632851.00
02/17/2017 22:45,2,0.000,ALERT,213.06,301.77,59.970,1487389505,"274151322000076","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,928611.5,928611.5,25928,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389536,1632852.00
02/17/2017 22:45,2,0.000,ALERT,212.83,303.28,59.975,1487389505,"201051344000868","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,611659.7,611659.7,26468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389537,1632853.00
02/17/2017 22:45,2,0.000,ALERT,212.61,302.98,59.975,1487389505,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,919811.2,919811.2,26035,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389539,1632854.00
02/17/2017 22:45,2,0.000,ALERT,212.83,302.68,59.981,1487389505,"201051344000988","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,571816.3,571816.3,26505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389541,1632855.00
02/17/2017 22:45,2,0.000,ALERT,212.83,300.87,59.981,1487389505,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,616700.2,616700.2,26583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389543,1632856.00
02/17/2017 22:45,2,0.000,ALERT,212.83,302.68,59.986,1487389505,"201051344000458","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,621934.2,621934.2,26129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389545,1632857.00
02/17/2017 22:45,2,0.000,ALERT,213.51,302.68,59.986,1487389505,"201051344000853","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,621650.7,621650.7,25977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389547,1632858.00
02/17/2017 22:45,2,0.000,ALERT,213.29,301.77,59.970,1487389505,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,616909.1,616909.1,26277,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389548,1632859.00
02/17/2017 22:45,2,0.000,ALERT,213.29,301.47,59.986,1487389505,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,614181.5,614181.5,26257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389550,1632860.00
02/17/2017 22:45,2,0.000,ALERT,213.29,302.37,59.949,1487389505,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,620797.9,620797.9,26124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389552,1632861.00
02/17/2017 22:45,2,0.000,ALERT,213.06,301.17,59.981,1487389505,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,611736.9,611736.9,26454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389554,1632862.00
02/17/2017 22:45,2,0.000,ALERT,212.16,301.77,59.986,1487389505,"274151322000088","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,835242.6,835242.6,26041,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389555,1632863.00
02/17/2017 22:45,2,0.000,ALERT,213.29,301.17,59.981,1487389505,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,724800.4,724800.4,26600,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389557,1632864.00
02/17/2017 22:45,2,0.000,ALERT,212.61,302.07,59.975,1487389505,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,607157.0,607157.0,26505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487389559,1632865.00
02/17/2017 22:45,2,0.000,ALERT,212.61,303.28,59.991,1487389505,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,623843.4,623843.4,26379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389561,1632866.00
02/17/2017 22:45,2,0.000,ALERT,213.29,301.77,59.981,1487389505,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,615326.7,615326.7,26518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389563,1632867.00
02/17/2017 22:45,2,0.000,ALERT,212.38,302.37,59.986,1487389505,"274151322000054","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,852475.1,852475.1,25954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389564,1632868.00
02/17/2017 22:45,2,0.000,ALERT,213.29,302.07,59.996,1487389505,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,610488.3,610488.3,26523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389566,1632869.00
02/17/2017 22:45,2,0.000,ALERT,213.06,301.77,59.991,1487389505,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,612961.4,612961.4,26357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389568,1632870.00
02/17/2017 22:45,2,0.000,ALERT,212.83,302.68,59.986,1487389505,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,629878.7,629878.7,25886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389570,1632871.00
02/17/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1487389505,"201051344000648","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,619388.9,619388.9,25973,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389572,1632872.00
02/17/2017 22:45,2,0.000,ALERT,212.61,302.37,59.959,1487389505,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,631396.2,631396.2,25866,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389574,1632873.00
02/17/2017 22:45,2,0.000,ALERT,212.83,302.68,59.981,1487389505,"201051344000983","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,622821.4,622821.4,26066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389576,1632874.00
02/17/2017 22:45,2,0.000,ALERT,212.83,302.37,59.975,1487389505,"201051344001158","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,611100.8,611100.8,26404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389577,1632875.00
02/17/2017 22:45,2,0.000,ALERT,213.29,302.98,59.981,1487389505,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,622229.6,622229.6,25948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389579,1632876.00
02/17/2017 22:45,2,0.000,ALERT,212.61,300.87,59.970,1487389505,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,824074.7,824074.7,26284,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487389581,1632877.00
02/17/2017 23:00,2,0.000,ALERT,213.74,303.28,60.012,1487390403,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,621469.5,621469.5,25984,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390405,1632878.00
02/17/2017 23:00,2,0.000,ALERT,213.06,302.37,60.002,1487390403,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,850882.6,850882.6,26000,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390407,1632879.00
02/17/2017 23:00,2,0.000,ALERT,213.96,303.28,60.002,1487390403,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,610313.5,610313.5,26487,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390409,1632880.00
02/17/2017 23:00,2,0.000,ALERT,213.51,303.58,60.034,1487390403,"201051344000469","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,613259.1,613259.1,26443,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390411,1632881.00
02/17/2017 23:00,2,0.000,ALERT,213.06,302.68,60.002,1487390403,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,608561.2,608561.2,26356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390412,1632882.00
02/17/2017 23:00,2,0.000,ALERT,212.61,302.07,59.996,1487390403,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,879797.9,879797.9,25778,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390414,1632883.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.98,59.991,1487390403,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,619105.6,619105.6,26514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390416,1632884.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.98,59.996,1487390403,"201051344001230","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,612050.5,612050.5,26206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390418,1632885.00
02/17/2017 23:00,2,0.000,ALERT,213.96,303.58,60.039,1487390403,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,603912.6,603912.6,26392,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390420,1632886.00
02/17/2017 23:00,2,0.000,ALERT,213.06,302.68,60.007,1487390403,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,619486.7,619486.7,26321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390421,1632887.00
02/17/2017 23:00,2,0.000,ALERT,213.06,302.07,59.986,1487390403,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,724052.8,724052.8,26702,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390423,1632888.00
02/17/2017 23:00,2,0.000,ALERT,213.51,304.18,59.996,1487390403,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,628829.7,628829.7,26303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390425,1632889.00
02/17/2017 23:00,2,0.000,ALERT,213.29,303.28,59.996,1487390403,"201051344000890","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,615886.1,615886.1,26410,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390427,1632890.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.68,59.981,1487390403,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,616996.5,616996.5,26397,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390429,1632891.00
02/17/2017 23:00,2,0.000,ALERT,213.74,302.37,59.991,1487390403,"201051344000417","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,598765.3,598765.3,26630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390430,1632892.00
02/17/2017 23:00,2,0.000,ALERT,213.29,302.98,59.981,1487390403,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,871191.8,871191.8,25830,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390432,1632893.00
02/17/2017 23:00,2,0.000,ALERT,213.74,302.98,59.981,1487390403,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,928611.5,928611.5,25930,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390434,1632894.00
02/17/2017 23:00,2,0.000,ALERT,213.51,304.48,59.986,1487390403,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,611659.7,611659.7,26470,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390436,1632895.00
