ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/17/2017 23:00,2,0.000,ALERT,213.06,303.88,59.981,1487390403,"274151322000095","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,919811.2,919811.2,26037,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390438,1632896.00
02/17/2017 23:00,2,0.000,ALERT,213.29,303.58,59.986,1487390403,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,571816.3,571816.3,26507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390439,1632897.00
02/17/2017 23:00,2,0.000,ALERT,213.29,302.07,59.922,1487390403,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,616700.2,616700.2,26585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390441,1632898.00
02/17/2017 23:00,2,0.000,ALERT,213.29,303.58,59.954,1487390403,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,621934.2,621934.2,26131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390443,1632899.00
02/17/2017 23:00,2,0.000,ALERT,213.96,303.58,59.981,1487390403,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,621650.7,621650.7,25979,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390445,1632900.00
02/17/2017 23:00,2,0.000,ALERT,213.74,302.98,59.970,1487390403,"201051344000685","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,616909.1,616909.1,26279,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390447,1632901.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.37,59.959,1487390403,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,614181.5,614181.5,26259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390448,1632902.00
02/17/2017 23:00,2,0.000,ALERT,213.74,302.98,59.965,1487390403,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,620797.9,620797.9,26126,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390450,1632903.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.07,59.970,1487390403,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,611736.9,611736.9,26456,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390452,1632904.00
02/17/2017 23:00,2,0.000,ALERT,212.61,302.68,59.965,1487390403,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,835242.6,835242.6,26043,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390454,1632905.00
02/17/2017 23:00,2,0.000,ALERT,213.74,302.07,59.959,1487390403,"274151322000068","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,724800.4,724800.4,26602,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390456,1632906.00
02/17/2017 23:00,2,0.000,ALERT,213.29,302.68,59.970,1487390403,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,607157.0,607157.0,26507,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390457,1632907.00
02/17/2017 23:00,2,0.000,ALERT,213.29,304.18,59.965,1487390403,"201051344000594","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,623843.4,623843.4,26381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390459,1632908.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.37,59.949,1487390403,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,615326.7,615326.7,26520,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390461,1632909.00
02/17/2017 23:00,2,0.000,ALERT,212.83,302.37,59.986,1487390403,"274151322000054","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,852475.1,852475.1,25956,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390463,1632910.00
02/17/2017 23:00,2,0.000,ALERT,213.74,303.28,59.970,1487390403,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,610488.3,610488.3,26525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390464,1632911.00
02/17/2017 23:00,2,0.000,ALERT,213.29,302.37,59.970,1487390403,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,612961.4,612961.4,26359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390466,1632912.00
02/17/2017 23:00,2,0.000,ALERT,213.51,303.88,59.949,1487390403,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,629878.7,629878.7,25888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390468,1632913.00
02/17/2017 23:00,2,0.000,ALERT,213.51,302.98,59.959,1487390403,"201051344000648","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,619388.9,619388.9,25975,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390470,1632914.00
02/17/2017 23:00,2,0.000,ALERT,213.51,304.18,59.970,1487390403,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,631396.2,631396.2,25868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390472,1632915.00
02/17/2017 23:00,2,0.000,ALERT,213.51,303.88,59.975,1487390403,"201051344000983","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,622821.4,622821.4,26068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390474,1632916.00
02/17/2017 23:00,2,0.000,ALERT,213.51,303.28,59.965,1487390403,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,611100.8,611100.8,26406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390475,1632917.00
02/17/2017 23:00,2,0.000,ALERT,213.96,304.48,59.970,1487390403,"201051344000576","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,622229.6,622229.6,25950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487390477,1632918.00
02/17/2017 23:00,2,0.000,ALERT,213.29,302.07,59.970,1487390403,"274151322000087","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,824074.7,824074.7,26286,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487390479,1632919.00
02/17/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1487391303,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,621469.5,621469.5,25986,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391305,1632920.00
02/17/2017 23:15,2,0.000,ALERT,212.16,300.27,59.933,1487391303,"274151322000085","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,850882.6,850882.6,26002,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391307,1632921.00
02/17/2017 23:15,2,0.000,ALERT,213.74,301.47,59.975,1487391303,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,610313.5,610313.5,26489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391309,1632922.00
02/17/2017 23:15,2,0.000,ALERT,213.06,301.77,59.975,1487391303,"201051344000469","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,613259.1,613259.1,26445,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391310,1632923.00
02/17/2017 23:15,2,0.000,ALERT,212.83,302.07,59.996,1487391303,"201051344000646","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,608561.2,608561.2,26358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391312,1632924.00
02/17/2017 23:15,2,0.000,ALERT,211.93,300.57,59.922,1487391303,"274151322000052","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,879797.9,879797.9,25780,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391314,1632925.00
02/17/2017 23:15,2,0.000,ALERT,213.29,302.37,59.970,1487391303,"201051344000585","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,619105.6,619105.6,26516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391316,1632926.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.68,59.965,1487391303,"201051344001230","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,612050.5,612050.5,26208,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391318,1632927.00
02/17/2017 23:15,2,0.000,ALERT,213.51,302.98,59.975,1487391303,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,603912.6,603912.6,26394,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391320,1632928.00
02/17/2017 23:15,2,0.000,ALERT,212.83,302.37,59.965,1487391303,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,619486.7,619486.7,26323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391321,1632929.00
02/17/2017 23:15,2,0.000,ALERT,212.16,299.37,59.975,1487391303,"274151322000094","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,724052.8,724052.8,26704,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391323,1632930.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.37,60.007,1487391303,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,628829.7,628829.7,26305,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391325,1632931.00
02/17/2017 23:15,2,0.000,ALERT,212.83,302.68,59.970,1487391303,"201051344000890","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,615886.1,615886.1,26412,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391327,1632932.00
02/17/2017 23:15,2,0.000,ALERT,213.29,302.07,59.970,1487391303,"201051344000438","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,616996.5,616996.5,26399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391329,1632933.00
02/17/2017 23:15,2,0.000,ALERT,213.29,301.47,59.965,1487391303,"201051344000417","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,598765.3,598765.3,26632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391330,1632934.00
02/17/2017 23:15,2,0.000,ALERT,212.38,300.27,59.970,1487391303,"274151322000083","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,871191.8,871191.8,25832,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391332,1632935.00
02/17/2017 23:15,2,0.000,ALERT,212.61,300.27,59.970,1487391303,"274151322000076","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,928611.5,928611.5,25932,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391334,1632936.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.37,59.981,1487391303,"201051344000868","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,611659.7,611659.7,26472,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391336,1632937.00
02/17/2017 23:15,2,0.000,ALERT,212.16,301.17,59.965,1487391303,"274151322000095","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,919811.2,919811.2,26039,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391338,1632938.00
02/17/2017 23:15,2,0.000,ALERT,212.83,301.47,59.965,1487391303,"201051344000988","219011344069620",0.00,4.50,0,298.47,305.08,0.0,0.0,0.000,571816.3,571816.3,26509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391340,1632939.00
02/17/2017 23:15,2,0.000,ALERT,212.83,301.47,59.975,1487391303,"201051344001025","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,616700.2,616700.2,26587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391341,1632940.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.07,59.938,1487391303,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,621934.2,621934.2,26133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391343,1632941.00
02/17/2017 23:15,2,0.000,ALERT,213.51,301.77,59.949,1487391303,"201051344000853","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,621650.7,621650.7,25981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391345,1632942.00
02/17/2017 23:15,2,0.000,ALERT,213.29,302.07,59.975,1487391303,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,616909.1,616909.1,26281,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391347,1632943.00
02/17/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1487391303,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,614181.5,614181.5,26261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391349,1632944.00
02/17/2017 23:15,2,0.000,ALERT,213.29,302.37,59.959,1487391303,"201051344001145","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,620797.9,620797.9,26128,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391351,1632945.00
02/17/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1487391303,"201051344000651","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,611736.9,611736.9,26458,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391352,1632946.00
02/17/2017 23:15,2,0.000,ALERT,211.70,299.97,59.959,1487391303,"274151322000088","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,835242.6,835242.6,26045,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391354,1632947.00
02/17/2017 23:15,2,0.000,ALERT,212.83,299.97,59.965,1487391303,"274151322000068","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,724800.4,724800.4,26604,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391356,1632948.00
02/17/2017 23:15,2,0.000,ALERT,212.83,302.37,59.954,1487391303,"201051344001135","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,607157.0,607157.0,26509,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391358,1632949.00
02/17/2017 23:15,2,0.000,ALERT,212.83,302.68,59.970,1487391303,"201051344000594","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,623843.4,623843.4,26383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391360,1632950.00
02/17/2017 23:15,2,0.000,ALERT,213.29,302.07,59.991,1487391303,"201051344001203","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,615326.7,615326.7,26522,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391361,1632951.00
02/17/2017 23:15,2,0.000,ALERT,212.16,300.27,59.959,1487391303,"274151322000054","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,852475.1,852475.1,25958,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391363,1632952.00
02/17/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1487391303,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,610488.3,610488.3,26527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391365,1632953.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.07,59.975,1487391303,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,612961.4,612961.4,26361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391367,1632954.00
02/17/2017 23:15,2,0.000,ALERT,213.06,301.77,59.975,1487391303,"201051344000900","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,629878.7,629878.7,25890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391369,1632955.00
02/17/2017 23:15,2,0.000,ALERT,213.06,300.87,59.949,1487391303,"201051344000648","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,619388.9,619388.9,25977,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487391370,1632956.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.37,59.996,1487391303,"201051344000569","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,631396.2,631396.2,25870,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391372,1632957.00
02/17/2017 23:15,2,0.000,ALERT,213.06,302.07,59.970,1487391303,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,622821.4,622821.4,26070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391374,1632958.00
02/17/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1487391303,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,611100.8,611100.8,26408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391376,1632959.00
02/17/2017 23:15,2,0.000,ALERT,213.51,302.07,59.965,1487391303,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,622229.6,622229.6,25952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391377,1632960.00
02/17/2017 23:15,2,0.000,ALERT,212.38,299.67,59.965,1487391303,"274151322000087","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,824074.7,824074.7,26288,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487391379,1632961.00
02/17/2017 23:30,2,0.000,ALERT,212.38,300.57,60.002,1487392203,"201051344000645","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,621469.5,621469.5,25988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392206,1632962.00
02/17/2017 23:30,2,0.000,ALERT,211.25,299.37,59.991,1487392203,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,850882.6,850882.6,26004,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392207,1632963.00
02/17/2017 23:30,2,0.000,ALERT,212.61,300.57,59.991,1487392203,"201051344000633","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,610313.5,610313.5,26491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392209,1632964.00
02/17/2017 23:30,2,0.000,ALERT,212.16,300.57,60.023,1487392203,"201051344000469","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,613259.1,613259.1,26447,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392211,1632965.00
02/17/2017 23:30,2,0.000,ALERT,212.16,300.87,60.002,1487392203,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,608561.2,608561.2,26360,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392213,1632966.00
02/17/2017 23:30,2,0.000,ALERT,211.03,299.07,60.002,1487392203,"274151322000052","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,879797.9,879797.9,25782,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392215,1632967.00
02/17/2017 23:30,2,0.000,ALERT,212.38,301.17,60.028,1487392203,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,619105.6,619105.6,26518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392216,1632968.00
02/17/2017 23:30,2,0.000,ALERT,212.16,301.17,60.012,1487392203,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,612050.5,612050.5,26210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392218,1632969.00
02/17/2017 23:30,2,0.000,ALERT,212.83,301.47,59.970,1487392203,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,603912.6,603912.6,26396,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392220,1632970.00
02/17/2017 23:30,2,0.000,ALERT,211.93,301.17,59.986,1487392203,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,619486.7,619486.7,26325,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392222,1632971.00
02/17/2017 23:30,2,0.000,ALERT,211.25,299.07,60.007,1487392203,"274151322000094","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,724052.8,724052.8,26706,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392224,1632972.00
02/17/2017 23:30,2,0.000,ALERT,212.16,302.07,60.002,1487392203,"201051344000579","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,628829.7,628829.7,26307,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392225,1632973.00
02/17/2017 23:30,2,0.000,ALERT,212.16,301.47,60.018,1487392203,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,615886.1,615886.1,26414,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392227,1632974.00
02/17/2017 23:30,2,0.000,ALERT,212.38,301.17,60.007,1487392203,"201051344000438","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,616996.5,616996.5,26401,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392229,1632975.00
02/17/2017 23:30,2,0.000,ALERT,212.61,300.27,60.018,1487392203,"201051344000417","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,598765.3,598765.3,26634,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392231,1632976.00
02/17/2017 23:30,2,0.000,ALERT,211.48,299.67,60.002,1487392203,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,871191.8,871191.8,25834,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392233,1632977.00
02/17/2017 23:30,2,0.000,ALERT,211.48,299.67,59.996,1487392203,"274151322000076","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,928611.5,928611.5,25934,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392234,1632978.00
02/17/2017 23:30,2,0.000,ALERT,212.16,301.77,60.002,1487392203,"201051344000868","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,611659.7,611659.7,26474,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392236,1632979.00
02/17/2017 23:30,2,0.000,ALERT,211.48,300.57,60.007,1487392203,"274151322000095","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,919811.2,919811.2,26041,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392238,1632980.00
02/17/2017 23:30,2,0.000,ALERT,211.93,301.17,59.986,1487392203,"201051344000988","219011344069620",0.00,4.50,0,297.26,304.48,0.0,0.0,0.000,571816.3,571816.3,26511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392240,1632981.00
02/17/2017 23:30,2,0.000,ALERT,212.16,299.97,60.007,1487392203,"201051344001025","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,616700.2,616700.2,26589,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392242,1632982.00
02/17/2017 23:30,2,0.000,ALERT,212.16,301.47,60.002,1487392203,"201051344000458","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,621934.2,621934.2,26135,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392243,1632983.00
02/17/2017 23:30,2,0.000,ALERT,212.61,300.87,59.975,1487392203,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,621650.7,621650.7,25983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392245,1632984.00
02/17/2017 23:30,2,0.000,ALERT,212.61,300.87,59.959,1487392203,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,616909.1,616909.1,26283,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392247,1632985.00
02/17/2017 23:30,2,0.000,ALERT,212.38,300.27,60.002,1487392203,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,614181.5,614181.5,26263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392249,1632986.00
02/17/2017 23:30,2,0.000,ALERT,212.38,300.87,59.991,1487392203,"201051344001145","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,620797.9,620797.9,26130,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392251,1632987.00
02/17/2017 23:30,2,0.000,ALERT,212.38,299.97,60.002,1487392203,"201051344000651","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,611736.9,611736.9,26460,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392252,1632988.00
02/17/2017 23:30,2,0.000,ALERT,210.80,299.37,60.002,1487392203,"274151322000088","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,835242.6,835242.6,26047,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392254,1632989.00
02/17/2017 23:30,2,0.000,ALERT,211.93,298.47,59.996,1487392203,"274151322000068","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,724800.4,724800.4,26606,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392256,1632990.00
02/17/2017 23:30,2,0.000,ALERT,211.93,300.87,59.954,1487392203,"201051344001135","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,607157.0,607157.0,26511,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392258,1632991.00
02/17/2017 23:30,2,0.000,ALERT,211.48,301.17,59.996,1487392203,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,623843.4,623843.4,26385,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392260,1632992.00
02/17/2017 23:30,2,0.000,ALERT,212.38,300.27,60.018,1487392203,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,615326.7,615326.7,26524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392261,1632993.00
02/17/2017 23:30,2,0.000,ALERT,211.25,299.67,59.996,1487392203,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,852475.1,852475.1,25960,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392263,1632994.00
02/17/2017 23:30,2,0.000,ALERT,212.16,300.27,59.996,1487392203,"201051344000867","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,610488.3,610488.3,26529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392265,1632995.00
02/17/2017 23:30,2,0.000,ALERT,212.38,300.57,59.991,1487392203,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,612961.4,612961.4,26363,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392267,1632996.00
02/17/2017 23:30,2,0.000,ALERT,211.93,300.87,59.991,1487392203,"201051344000900","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,629878.7,629878.7,25892,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392269,1632997.00
02/17/2017 23:30,2,0.000,ALERT,212.16,300.27,60.002,1487392203,"201051344000648","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,619388.9,619388.9,25979,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392271,1632998.00
02/17/2017 23:30,2,0.000,ALERT,212.16,301.47,59.965,1487392203,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,631396.2,631396.2,25872,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392273,1632999.00
02/17/2017 23:30,2,0.000,ALERT,211.70,300.87,59.975,1487392203,"201051344000983","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,622821.4,622821.4,26072,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392275,1633000.00
02/17/2017 23:30,2,0.000,ALERT,212.16,300.87,60.007,1487392203,"201051344001158","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,611100.8,611100.8,26410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392276,1633001.00
02/17/2017 23:30,2,0.000,ALERT,212.61,301.77,59.970,1487392203,"201051344000576","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,622229.6,622229.6,25954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487392278,1633002.00
02/17/2017 23:30,2,0.000,ALERT,211.25,298.17,59.996,1487392203,"274151322000087","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,824074.7,824074.7,26290,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487392280,1633003.00
02/17/2017 23:45,2,0.000,ALERT,212.61,301.47,60.034,1487393103,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,621469.5,621469.5,25990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393105,1633004.00
02/17/2017 23:45,2,0.000,ALERT,211.25,299.67,59.986,1487393103,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,850882.6,850882.6,26006,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393107,1633005.00
02/17/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1487393103,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,610313.5,610313.5,26493,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393108,1633006.00
02/17/2017 23:45,2,0.000,ALERT,212.16,301.47,60.023,1487393103,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,613259.1,613259.1,26449,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393110,1633007.00
02/17/2017 23:45,2,0.000,ALERT,211.93,300.87,60.034,1487393103,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,608561.2,608561.2,26362,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393112,1633008.00
02/17/2017 23:45,2,0.000,ALERT,210.80,300.87,59.986,1487393103,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,879797.9,879797.9,25784,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393114,1633009.00
02/17/2017 23:45,2,0.000,ALERT,212.16,300.87,59.991,1487393103,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,619105.6,619105.6,26520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393115,1633010.00
02/17/2017 23:45,2,0.000,ALERT,212.16,301.17,59.965,1487393103,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,612050.5,612050.5,26212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393117,1633011.00
02/17/2017 23:45,2,0.000,ALERT,212.83,301.77,60.018,1487393103,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,603912.6,603912.6,26398,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393119,1633012.00
02/17/2017 23:45,2,0.000,ALERT,211.93,300.87,60.018,1487393103,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,619486.7,619486.7,26327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393121,1633013.00
02/17/2017 23:45,2,0.000,ALERT,211.03,299.07,59.975,1487393103,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,724052.8,724052.8,26708,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393123,1633014.00
02/17/2017 23:45,2,0.000,ALERT,212.16,302.07,59.986,1487393103,"201051344000579","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,628829.7,628829.7,26309,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393124,1633015.00
02/17/2017 23:45,2,0.000,ALERT,212.16,301.47,59.981,1487393103,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,615886.1,615886.1,26416,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393126,1633016.00
02/17/2017 23:45,2,0.000,ALERT,212.38,300.87,59.981,1487393103,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,616996.5,616996.5,26403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393128,1633017.00
02/17/2017 23:45,2,0.000,ALERT,212.38,300.57,59.975,1487393103,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,598765.3,598765.3,26636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393130,1633018.00
02/17/2017 23:45,2,0.000,ALERT,211.25,300.57,59.991,1487393103,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,871191.8,871191.8,25836,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393132,1633019.00
02/17/2017 23:45,2,0.000,ALERT,211.93,300.57,59.996,1487393103,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,928611.5,928611.5,25936,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393134,1633020.00
02/17/2017 23:45,2,0.000,ALERT,211.93,302.07,59.991,1487393103,"201051344000868","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,611659.7,611659.7,26476,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393135,1633021.00
02/17/2017 23:45,2,0.000,ALERT,211.03,300.87,59.944,1487393103,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,919811.2,919811.2,26043,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393137,1633022.00
02/17/2017 23:45,2,0.000,ALERT,211.70,301.17,60.018,1487393103,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,571816.3,571816.3,26513,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393139,1633023.00
02/17/2017 23:45,2,0.000,ALERT,212.16,300.27,59.949,1487393103,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,616700.2,616700.2,26591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393141,1633024.00
02/17/2017 23:45,2,0.000,ALERT,211.93,301.47,59.975,1487393103,"201051344000458","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,621934.2,621934.2,26137,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393143,1633025.00
02/17/2017 23:45,2,0.000,ALERT,212.38,301.17,59.981,1487393103,"201051344000853","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,621650.7,621650.7,25985,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393145,1633026.00
02/17/2017 23:45,2,0.000,ALERT,212.61,301.47,59.975,1487393103,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,616909.1,616909.1,26285,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393146,1633027.00
02/17/2017 23:45,2,0.000,ALERT,212.38,300.57,60.012,1487393103,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,614181.5,614181.5,26265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393148,1633028.00
02/17/2017 23:45,2,0.000,ALERT,212.61,301.17,59.986,1487393103,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,620797.9,620797.9,26132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393150,1633029.00
02/17/2017 23:45,2,0.000,ALERT,212.38,300.27,59.981,1487393103,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,611736.9,611736.9,26462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393152,1633030.00
02/17/2017 23:45,2,0.000,ALERT,210.80,299.67,59.965,1487393103,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,835242.6,835242.6,26049,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393153,1633031.00
02/17/2017 23:45,2,0.000,ALERT,211.93,299.37,59.959,1487393103,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,724800.4,724800.4,26608,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393155,1633032.00
02/17/2017 23:45,2,0.000,ALERT,211.93,301.17,59.975,1487393103,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,607157.0,607157.0,26513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393157,1633033.00
02/17/2017 23:45,2,0.000,ALERT,211.70,301.77,59.986,1487393103,"201051344000594","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,623843.4,623843.4,26387,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393159,1633034.00
02/17/2017 23:45,2,0.000,ALERT,212.38,300.87,59.975,1487393103,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,615326.7,615326.7,26526,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393161,1633035.00
02/17/2017 23:45,2,0.000,ALERT,211.03,299.97,59.975,1487393103,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,852475.1,852475.1,25962,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393163,1633036.00
02/17/2017 23:45,2,0.000,ALERT,212.38,300.87,59.986,1487393103,"201051344000867","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,610488.3,610488.3,26531,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393164,1633037.00
02/17/2017 23:45,2,0.000,ALERT,212.16,300.87,59.944,1487393103,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,612961.4,612961.4,26365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393166,1633038.00
02/17/2017 23:45,2,0.000,ALERT,211.93,301.47,59.986,1487393103,"201051344000900","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,629878.7,629878.7,25894,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393168,1633039.00
02/17/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1487393103,"201051344000648","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,619388.9,619388.9,25981,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393170,1633040.00
02/17/2017 23:45,2,0.000,ALERT,211.93,302.07,59.986,1487393103,"201051344000569","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,631396.2,631396.2,25874,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393172,1633041.00
02/17/2017 23:45,2,0.000,ALERT,211.93,301.47,59.981,1487393103,"201051344000983","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,622821.4,622821.4,26074,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393174,1633042.00
02/17/2017 23:45,2,0.000,ALERT,211.93,301.17,59.981,1487393103,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,611100.8,611100.8,26412,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487393175,1633043.00
02/17/2017 23:45,2,0.000,ALERT,212.61,301.77,59.986,1487393103,"201051344000576","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,622229.6,622229.6,25956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393177,1633044.00
02/17/2017 23:45,2,0.000,ALERT,211.25,299.37,59.975,1487393103,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,824074.7,824074.7,26292,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487393179,1633045.00
